Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,106.510852273,2.67437375196,0.0,70.2611263447,2.68041601173,16.0824960704,9.35481031259,9.33481031259,0.02
 01/01  02:00:00,90.5398830562,2.19686890041,0.0,54.7676619796,2.68041601173,16.0824960704,6.94968585525,6.92968585525,0.02
 01/01  03:00:00,108.353250486,2.74608612552,0.0,72.0318121845,2.68041601173,16.0824960704,10.2212991538,9.11829490662,1.10300424716
 01/01  04:00:00,91.6997062138,2.19686890041,0.0,55.9274851372,2.68041601173,16.0824960704,7.11041270931,7.09041270931,0.02
 01/01  05:00:00,109.341784547,2.74608612552,0.0,73.0203462453,2.68041601173,16.0824960704,10.2247095244,9.12170683798,1.10300268637
 01/01  06:00:00,91.8584525987,2.19686890041,0.0,56.0862315221,2.68041601173,16.0824960704,6.92643486476,6.90643486476,0.02
 01/01  07:00:00,110.289081816,2.74608612552,0.0,73.9676435138,2.68041601173,16.0824960704,10.0601508016,8.95713377159,1.10301702998
 01/01  08:00:00,85.4662191057,2.19686890041,0.0,57.0959980291,2.68041601173,16.0824960704,6.94538630137,6.92538630137,0.02
 01/01  09:00:00,88.5767603477,2.74608612552,0.0,67.059322046,2.68041601173,16.0824960704,9.93499104016,8.83198922653,1.10300181362
 01/01  10:00:00,65.8495790864,2.19686890041,0.0,44.8813580098,2.68041601173,16.0824960704,6.31393306749,6.29393306749,0.02
 01/01  11:00:00,70.3411310465,2.74608612552,0.0,48.8236927448,2.68041601173,16.0824960704,8.73354642136,7.63048152451,1.10306489686
 01/01  12:00:00,54.7855217003,2.19686890041,0.0,33.8173006237,2.68041601173,16.0824960704,5.26635365748,5.24635365748,0.02
 01/01  13:00:00,60.9552430478,2.74608612552,0.0,39.437804746,2.68041601173,16.0824960704,6.89086581874,5.78776627938,1.10309953937
 01/01  14:00:00,49.8088881552,2.19686890041,0.0,28.8406670786,2.68041601173,16.0824960704,4.71517610802,3.61182602308,1.10335008494
 01/01  15:00:00,59.735327295,2.74608612552,0.0,38.2178889933,2.68041601173,16.0824960704,4.11879576114,4.09879576114,0.02
 01/01  16:00:00,53.0141234369,2.19686890041,0.0,32.0459023603,2.68041601173,16.0824960704,3.76032816372,2.65726353268,1.10306463104
 01/01  17:00:00,79.0542968984,2.74608612552,0.0,47.6675252634,2.68041601173,16.0824960704,3.64522407015,3.62522407015,0.02
 01/01  18:00:00,76.8155453702,2.19686890041,0.0,41.0433242936,2.68041601173,16.0824960704,3.13047419292,3.11047419292,0.02
 01/01  19:00:00,93.907267945,2.74608612552,0.0,57.5858296433,2.68041601173,16.0824960704,6.13131632587,5.02827926183,1.10303706404
 01/01  20:00:00,83.033172201,2.19686890041,0.0,47.2609511244,2.68041601173,16.0824960704,4.26480095703,4.24480095703,0.02
 01/01  21:00:00,101.786596813,2.74608612552,0.0,65.4651585113,2.68041601173,16.0824960704,7.82313199704,6.72012883919,1.10300315784
 01/01  22:00:00,88.3652623235,2.19686890041,0.0,52.5930412469,2.68041601173,16.0824960704,5.71438150583,5.69438150583,0.02
 01/01  23:00:00,108.58556794,2.74608612552,0.0,72.2641296383,2.68041601173,16.0824960704,9.61333067061,8.51021114512,1.1031195255
 01/01  24:00:00,93.1095696255,2.19686890041,0.0,57.3373485489,2.68041601173,16.0824960704,7.07541008322,7.05541008322,0.02
 01/02  01:00:00,116.081120078,2.74608612552,0.0,74.3988497533,2.68041601173,21.4433280938,10.8996826972,9.79662929703,1.10305340014
 01/02  02:00:00,99.4362732908,2.19686890041,0.0,58.3032201907,2.68041601173,21.4433280938,7.95411745047,7.93411745047,0.02
 01/02  03:00:00,119.885429921,2.74608612552,0.0,78.203159596,2.68041601173,21.4433280938,11.9340062593,10.8309443222,1.10306193706
 01/02  04:00:00,101.949035827,2.19686890041,0.0,60.8159827269,2.68041601173,21.4433280938,8.66124263964,8.64124263964,0.02
 01/02  05:00:00,121.168964736,2.74608612552,0.0,79.4866944111,2.68041601173,21.4433280938,12.3598051351,11.2567405492,1.10306458594
 01/02  06:00:00,105.069143306,2.19686890041,0.0,61.2556741945,5.36083202345,21.4433280938,9.87996908115,8.77668535824,1.10328372291
 01/02  07:00:00,333.52285357,3.29530335062,0.0,288.610950008,5.36083202345,21.4433280938,4.20749754522,4.18749754522,0.02
 01/02  08:00:00,288.937599844,3.29530335062,0.0,229.467570697,16.0824960704,32.6817896323,110.00366684,108.89989452,1.10377231929
 01/02  09:00:00,271.188616676,3.29530335062,0.0,149.234072633,48.2474882111,70.4033123869,95.2733324748,91.9996673345,3.27366514028
 01/02  10:00:00,229.758641934,3.29530335062,0.0,116.15266932,48.2474882111,62.0547409583,83.2435520539,81.053811179,2.18974087489
 01/02  11:00:00,207.931907691,3.29530335062,0.0,96.2525284831,48.2474882111,60.1281475517,67.914882653,65.7250352891,2.18984736389
 01/02  12:00:00,195.640407656,3.29530335062,0.0,82.0344350421,48.2474882111,62.0547409583,53.1078962724,49.8317455038,3.27615076862
 01/02  13:00:00,192.527573479,3.29530335062,0.0,79.4659493721,48.2474882111,61.5103924513,46.7763507644,42.412477173,4.36387359138
 01/02  14:00:00,177.593681424,3.29530335062,0.0,62.3822143043,48.2474882111,63.6602354638,41.4737879748,38.1961778887,3.27761008607
 01/02  15:00:00,163.226861438,3.29530335062,0.0,51.5474822304,48.2474882111,60.1281475517,37.8034836128,35.6138927893,2.18959082347
 01/02  16:00:00,157.845134172,3.29530335062,0.0,46.1657549641,48.2474882111,60.1281475517,36.6098628244,34.4205709592,2.18929186518
 01/02  17:00:00,179.425745199,3.29530335062,0.0,54.9871425483,48.2474882111,63.0180376616,45.5382209981,42.2625107855,3.27571021252
 01/02  18:00:00,185.76394799,3.29530335062,0.0,67.3355923257,37.5258241642,62.7947880557,53.7603128206,51.5717975003,2.18851532032
 01/02  19:00:00,162.794960411,3.29530335062,0.0,81.8648778948,26.8041601173,36.0181789539,58.7630284155,57.6590466008,1.10398181475
 01/02  20:00:00,166.867144967,3.29530335062,0.0,88.50585366,26.8041601173,33.4493877451,67.2063167588,66.1027266447,1.10359011407
 01/02  21:00:00,163.648543697,3.29530335062,0.0,101.36974846,16.0824960704,28.0885557216,75.2679276727,74.1641926306,1.10373504204
 01/02  22:00:00,166.712226056,3.29530335062,0.0,105.717826424,16.0824960704,26.8041601173,82.2129522687,81.1094911767,1.10346109199
 01/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309443607,0.0,1.10309443607
 01/02  24:00:00,43.9451674156,0.571966071883,0.0,4.43701714405,2.68041601173,21.4433280938,0.26693979715,0.24693979715,0.02
 01/03  01:00:00,50.2115381378,0.953276786472,0.0,10.3220771517,2.68041601173,21.4433280938,3.2318452729,2.12873056831,1.10311470459
 01/03  02:00:00,56.4381758784,1.69855718548,0.0,15.8034344933,2.68041601173,21.4433280938,2.69744680657,2.67744680657,0.02
 01/03  03:00:00,67.1278784848,2.55889897426,0.0,25.6327953109,2.68041601173,21.4433280938,6.02251886801,4.91939622953,1.10312263848
 01/03  04:00:00,66.8915338376,2.38405605168,0.0,25.5712935863,2.68041601173,21.4433280938,4.35048429502,4.33048429502,0.02
 01/03  05:00:00,72.9245396768,2.55889897426,0.0,31.4294565029,2.68041601173,21.4433280938,7.46482334815,6.36171125561,1.10311209254
 01/03  06:00:00,74.1984659172,2.38405605168,0.0,30.1978096542,5.36083202345,21.4433280938,5.21273281495,5.19273281495,0.02
 01/03  07:00:00,253.951144723,3.29530335062,0.0,209.039241161,5.36083202345,21.4433280938,2.52160625424,1.41834856099,1.10325769325
 01/03  08:00:00,214.607355316,3.29530335062,0.0,155.137326169,16.0824960704,32.6817896323,99.2118638615,98.1080081183,1.10385574318
 01/03  09:00:00,222.279832238,3.29530335062,0.0,100.325288195,48.2474882111,70.4033123869,91.0477699764,88.8585102944,2.18925968197
 01/03  10:00:00,184.568957588,3.29530335062,0.0,70.962984974,48.2474882111,62.0547409583,80.3564939077,77.0817650497,3.27472885803
 01/03  11:00:00,169.319002575,3.29530335062,0.0,57.639623368,48.2474882111,60.1281475517,67.6119737416,65.4220266774,2.18994706421
 01/03  12:00:00,163.727129263,3.29530335062,0.0,50.1211566492,48.2474882111,62.0547409583,57.4130543051,54.1372577964,3.27579650871
 01/03  13:00:00,164.67662094,3.29530335062,0.0,51.6149968324,48.2474882111,61.5103924513,47.7243684161,44.4466967376,3.27767167848
 01/03  14:00:00,154.205971618,3.29530335062,0.0,38.9945044986,48.2474882111,63.6602354638,40.0816561359,35.7182114986,4.36344463721
 01/03  15:00:00,143.768599339,3.29530335062,0.0,32.089220132,48.2474882111,60.1281475517,33.6937934809,31.5044052538,2.18938822706
 01/03  16:00:00,141.873607342,3.29530335062,0.0,30.1942281349,48.2474882111,60.1281475517,36.1170469719,33.927653245,2.18939372686
 01/03  17:00:00,162.775823482,3.29530335062,0.0,38.3372208312,48.2474882111,63.0180376616,44.5316343563,41.2561223905,3.27551196576
 01/03  18:00:00,168.326309387,3.29530335062,0.0,49.897953722,37.5258241642,62.7947880557,50.4793667966,48.2908657071,2.18850108948
 01/03  19:00:00,144.697945168,3.29530335062,0.0,63.7678626519,26.8041601173,36.0181789539,55.8298125399,54.7259130437,1.10389949623
 01/03  20:00:00,146.636997583,3.29530335062,0.0,68.2757062757,26.8041601173,33.4493877451,61.8537311813,60.7501091758,1.10362200549
 01/03  21:00:00,143.938968934,3.29530335062,0.0,81.6601736973,16.0824960704,28.0885557216,65.1323584312,64.0286971886,1.10366124261
 01/03  22:00:00,147.425311927,3.29530335062,0.0,86.4309122948,16.0824960704,26.8041601173,68.9352980846,67.8320198477,1.10327823682
 01/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310554891,0.0,1.10310554891
 01/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  01:00:00,43.334318906,0.571966071883,0.0,3.82616863445,2.68041601173,21.4433280938,1.46538134343,0.362326342372,1.10305500106
 01/04  02:00:00,47.9995583207,0.953276786472,0.0,8.11009733455,2.68041601173,21.4433280938,1.23271422037,1.21271422037,0.02
 01/04  03:00:00,47.26270148,0.762621429178,0.0,7.56389585118,2.68041601173,21.4433280938,2.46591780939,1.3628572575,1.10306055189
 01/04  04:00:00,50.7876516869,0.953276786472,0.0,10.8981907008,2.68041601173,21.4433280938,2.5576533671,2.5376533671,0.02
 01/04  05:00:00,48.5598825953,0.762621429178,0.0,8.86107696647,2.68041601173,21.4433280938,3.12429429236,2.0212301153,1.10306417706
 01/04  06:00:00,54.8334193721,0.953276786472,0.0,12.2635423743,5.36083202345,21.4433280938,2.98520608687,2.96520608687,0.02
 01/04  07:00:00,212.620604578,3.29530335062,0.0,167.708701016,5.36083202345,21.4433280938,1.25709455322,0.15386868331,1.10322586991
 01/04  08:00:00,183.431936231,3.29530335062,0.0,123.961907084,16.0824960704,32.6817896323,71.2340190742,70.1302336004,1.10378547382
 01/04  09:00:00,194.262879673,3.29530335062,0.0,72.3083356307,48.2474882111,70.4033123869,62.7678474408,60.5785249893,2.18932245144
 01/04  10:00:00,163.92463333,3.29530335062,0.0,50.3186607155,48.2474882111,62.0547409583,52.1596062952,48.8850898602,3.27451643493
 01/04  11:00:00,153.593500872,3.29530335062,0.0,41.914121665,48.2474882111,60.1281475517,40.0435901237,37.853770535,2.1898195887
 01/04  12:00:00,150.940228173,3.29530335062,0.0,37.3342555585,48.2474882111,62.0547409583,35.828475453,32.5528511498,3.2756243032
 01/04  13:00:00,154.645988487,3.29530335062,0.0,41.5843643804,48.2474882111,61.5103924513,26.1786096366,22.900755281,3.27785435561
 01/04  14:00:00,145.569084477,3.29530335062,0.0,30.357617357,48.2474882111,63.6602354638,17.2486048544,12.8853446604,4.36326019397
 01/04  15:00:00,136.702624019,3.29530335062,0.0,25.0232448116,48.2474882111,60.1281475517,12.1080962556,9.91879300263,2.18930325297
 01/04  16:00:00,134.813809105,3.29530335062,0.0,23.1344298978,48.2474882111,60.1281475517,11.3884439234,9.19913018435,2.18931373901
 01/04  17:00:00,153.578612412,3.29530335062,0.0,29.1400097613,48.2474882111,63.0180376616,14.8809203585,11.6048864357,3.27603392279
 01/04  18:00:00,156.152889964,3.29969117255,0.0,37.7201464778,37.5258241642,62.7947880557,19.1165077162,16.9280672698,2.18844044641
 01/04  19:00:00,130.087665829,3.29530335062,0.0,49.1575833131,26.8041601173,36.0181789539,27.4409270246,26.3370556662,1.10387135834
 01/04  20:00:00,129.244294547,3.29530335062,0.0,50.8830032397,26.8041601173,33.4493877451,23.6651746858,22.5615762236,1.10359846218
 01/04  21:00:00,123.058733228,3.29530335062,0.0,60.7799379916,16.0824960704,28.0885557216,18.5172024701,17.4134122195,1.10379025057
 01/04  22:00:00,126.302167346,3.29530335062,0.0,65.3077677136,16.0824960704,26.8041601173,23.9468635637,22.84359913,1.10326443378
 01/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306002873,0.0,1.10306002873
 01/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103064014,0.0,1.103064014
 01/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305425928,0.0,1.10305425928
 01/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305999188,0.0,1.10305999188
 01/05  06:00:00,47.3107286678,0.762621429178,0.0,4.93150702724,5.36083202345,21.4433280938,0.311787771519,0.291787771519,0.02
 01/05  07:00:00,180.821221933,3.29530335062,0.0,135.909318371,5.36083202345,21.4433280938,1.10321295936,0.0,1.10321295936
 01/05  08:00:00,161.524932526,3.29530335062,0.0,102.054903379,16.0824960704,32.6817896323,51.1117494563,50.00798151,1.10376794633
 01/05  09:00:00,185.704110865,3.29530335062,0.0,63.7495668221,48.2474882111,70.4033123869,40.779146047,38.5896996062,2.18944644075
 01/05  10:00:00,167.811484045,3.29530335062,0.0,54.2055114311,48.2474882111,62.0547409583,33.3573716373,30.0825437117,3.2748279257
 01/05  11:00:00,159.536255386,3.29530335062,0.0,47.856876179,48.2474882111,60.1281475517,23.7364788169,21.546320754,2.19015806288
 01/05  12:00:00,154.304634452,3.29530335062,0.0,40.6986618375,48.2474882111,62.0547409583,19.9331788273,16.6576220008,3.27555682654
 01/05  13:00:00,153.137194168,3.29530335062,0.0,40.0755700613,48.2474882111,61.5103924513,16.2870157294,13.0094932628,3.27752246654
 01/05  14:00:00,147.776990959,3.29530335062,0.0,32.5655238392,48.2474882111,63.6602354638,11.6372174916,7.27391403502,4.36330345661
 01/05  15:00:00,144.856266691,3.29530335062,0.0,33.1768874838,48.2474882111,60.1281475517,9.58561694304,7.39628724533,2.18932969772
 01/05  16:00:00,145.01695113,3.29530335062,0.0,33.337571923,48.2474882111,60.1281475517,11.1693148618,8.9799675141,2.18934734765
 01/05  17:00:00,154.996490015,3.29530335062,0.0,33.0252206972,48.2474882111,63.0180376616,11.8551087393,8.5790072137,3.27610152559
 01/05  18:00:00,156.711775218,3.30076470071,0.0,38.2779582035,37.5258241642,62.7947880557,13.962021018,11.7735347413,2.18848627671
 01/05  19:00:00,128.551606495,3.29530335062,0.0,47.6215239793,26.8041601173,36.0181789539,19.6712438151,18.5673486315,1.10389518357
 01/05  20:00:00,128.774259171,3.29530335062,0.0,50.4129678636,26.8041601173,33.4493877451,25.3069711648,24.2033509597,1.10362020507
 01/05  21:00:00,124.15717539,3.29530335062,0.0,61.8783801529,16.0824960704,28.0885557216,28.3082864554,27.204624673,1.1036617824
 01/05  22:00:00,126.781461147,3.29530335062,0.0,65.7870615146,16.0824960704,26.8041601173,29.9876359386,28.8843558701,1.10328006852
 01/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306477228,0.0,1.10306477228
 01/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305644202,0.0,1.10305644202
 01/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306196841,0.0,1.10306196841
 01/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306526469,0.0,1.10306526469
 01/06  06:00:00,43.1161400914,0.190655357294,0.0,1.30888452278,5.36083202345,21.4433280938,0.19916554608,0.17916554608,0.02
 01/06  07:00:00,176.015498976,3.29530335062,0.0,131.103595414,5.36083202345,21.4433280938,1.10321006252,0.0,1.10321006252
 01/06  08:00:00,157.060848989,3.29530335062,0.0,97.5908198412,16.0824960704,32.6817896323,50.6038193716,49.5000178991,1.10380147251
 01/06  09:00:00,179.878276481,3.29530335062,0.0,57.9237324381,48.2474882111,70.4033123869,37.3977708851,35.2083935209,2.18937736426
 01/06  10:00:00,155.095370454,3.29530335062,0.0,41.4893978402,48.2474882111,62.0547409583,24.929232011,21.6546083174,3.27462369352
 01/06  11:00:00,143.764468438,3.29530335062,0.0,32.0850892309,48.2474882111,60.1281475517,18.7671333249,16.5772261641,2.18990716083
 01/06  12:00:00,146.144389189,3.29530335062,0.0,32.5384165753,48.2474882111,62.0547409583,18.9114116635,15.6356293691,3.27578229433
 01/06  13:00:00,150.980686718,3.29530335062,0.0,37.9190626113,48.2474882111,61.5103924513,18.1379901281,14.8602756913,3.27771443681
 01/06  14:00:00,140.265288962,3.29530335062,0.0,25.0538218421,48.2474882111,63.6602354638,18.4023741166,14.0387974958,4.3635766208
 01/06  15:00:00,132.87024188,3.29530335062,0.0,21.1908626728,48.2474882111,60.1281475517,15.413591268,13.2241226713,2.18946859667
 01/06  16:00:00,135.642238406,3.29530335062,0.0,23.9628591983,48.2474882111,60.1281475517,20.7446828268,18.5551872192,2.18949560765
 01/06  17:00:00,151.896054527,3.29530335062,0.0,29.9247852093,48.2474882111,63.0180376616,25.7247520379,22.4490416504,3.2757103875
 01/06  18:00:00,155.191806342,3.32762280291,0.0,36.7311312248,37.5258241642,62.7947880557,25.5274816945,23.3389996748,2.1884820197
 01/06  19:00:00,127.77756336,3.29530335062,0.0,46.8474808436,26.8041601173,36.0181789539,29.4738637016,28.3698921836,1.10397151805
 01/06  20:00:00,128.806304032,3.29530335062,0.0,50.4450127252,26.8041601173,33.4493877451,35.1049561506,34.0013723112,1.10358383938
 01/06  21:00:00,124.585976672,3.29530335062,0.0,62.3071814357,16.0824960704,28.0885557216,41.5430868415,40.4393522829,1.10373455855
 01/06  22:00:00,129.697535463,3.29530335062,0.0,68.7031358305,16.0824960704,26.8041601173,50.1792769923,49.0758130089,1.10346398343
 01/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309710359,0.0,1.10309710359
 01/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030600943,0.0,1.1030600943
 01/07  02:00:00,37.9053787748,0.571966071883,0.0,3.75806052675,2.68041601173,16.0824960704,0.257174507748,0.237174507748,0.02
 01/07  03:00:00,42.5293002969,0.953276786472,0.0,8.0006713342,2.68041601173,16.0824960704,1.92087901733,0.817761052836,1.10311796449
 01/07  04:00:00,41.6852359687,0.762621429178,0.0,7.34726236337,2.68041601173,16.0824960704,1.01248465768,0.992484657683,0.02
 01/07  05:00:00,45.0471756197,0.953276786472,0.0,10.518546657,2.68041601173,16.0824960704,3.20303887287,2.09998338772,1.10305548515
 01/07  06:00:00,43.3029648395,0.762621429178,0.0,8.96499123412,2.68041601173,16.0824960704,1.92659249812,1.90659249812,0.02
 01/07  07:00:00,204.815416716,3.29530335062,0.0,159.903513154,5.36083202345,21.4433280938,1.52953044538,0.42626355109,1.10326689429
 01/07  08:00:00,167.594592878,3.29530335062,0.0,124.947106898,5.36083202345,26.5809105114,90.9487377874,89.8453100029,1.10342778456
 01/07  09:00:00,148.346642348,3.29530335062,0.0,86.9391940533,26.8041601173,31.2995447326,82.7310894084,81.6274508624,1.10363854601
 01/07  10:00:00,129.18884699,3.29530335062,0.0,65.5337063879,26.8041601173,33.5472370403,71.6517182401,70.5477304916,1.10398774856
 01/07  11:00:00,122.659370171,3.29530335062,0.0,59.9675262723,26.8041601173,32.583940337,64.7499629351,62.5621543834,2.18780855164
 01/07  12:00:00,119.80353895,3.29530335062,0.0,54.8640027434,26.8041601173,34.8316326447,57.5305613791,56.4264247744,1.10413660466
 01/07  13:00:00,114.733151039,3.3070902734,0.0,51.0662235141,26.8041601173,33.5472370403,49.2927188117,47.1048391046,2.18787970701
 01/07  14:00:00,107.980931427,3.32278881051,0.0,46.8670965738,26.8041601173,30.9784458315,36.8473010351,35.74337597,1.10392506506
 01/07  15:00:00,86.1383203386,3.29530335062,0.0,53.4616255678,8.04124803518,21.3317032909,33.9300361042,32.8264770652,1.10355903899
 01/07  16:00:00,84.8491482634,3.29530335062,0.0,53.456849097,8.04124803518,20.0473076865,34.0278513691,32.9243699171,1.10348145199
 01/07  17:00:00,106.103153989,3.29530335062,0.0,66.9877559212,8.04124803518,20.3684065876,42.0335543376,40.9300244875,1.10352985015
 01/07  18:00:00,121.414727406,3.29530335062,0.0,82.6174784726,2.68041601173,18.0090894769,55.0230571881,53.9199023886,1.10315479947
 01/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317351183,0.0,1.10317351183
 01/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315203813,0.0,1.10315203813
 01/07  22:00:00,35.9879672843,0.381310714589,0.0,2.03130439349,2.68041601173,16.0824960704,0.131348384953,0.111348384953,0.02
 01/07  23:00:00,39.0809471903,0.762621429178,0.0,4.74297358492,2.68041601173,16.0824960704,1.18474083727,0.0816027084182,1.10313812885
 01/07  24:00:00,41.9900117874,0.953276786472,0.0,7.46138282474,2.68041601173,16.0824960704,0.326627967006,0.306627967006,0.02
 01/08  01:00:00,41.0708012806,0.762621429178,0.0,6.73282767524,2.68041601173,16.0824960704,1.36367684412,0.260609954313,1.10306688981
 01/08  02:00:00,44.4884595457,0.953276786472,0.0,9.95983058307,2.68041601173,16.0824960704,1.1435994343,1.1235994343,0.02
 01/08  03:00:00,42.9635702548,0.762621429178,0.0,8.62559664939,2.68041601173,16.0824960704,2.28384327808,1.18077447276,1.10306880532
 01/08  04:00:00,46.5909921696,0.953276786472,0.0,12.0623632069,2.68041601173,16.0824960704,2.26379807631,2.24379807631,0.02
 01/08  05:00:00,44.0184777057,0.762621429178,0.0,9.68050410033,2.68041601173,16.0824960704,2.91480209552,1.81179511913,1.10300697639
 01/08  06:00:00,51.6888129293,1.56441320522,0.0,16.5490475479,2.68041601173,16.0824960704,2.96313859962,2.94313859962,0.02
 01/08  07:00:00,54.0567455536,2.1283190138,0.0,18.3530743636,2.68041601173,16.0824960704,3.67725102518,2.57418626906,1.10306475612
 01/08  08:00:00,51.2270190793,2.40333669242,0.0,22.6503302106,2.68041601173,16.0824960704,3.63003632714,3.61003632714,0.02
 01/08  09:00:00,29.7390554293,0.949808580439,0.0,10.0178946727,2.68041601173,16.0824960704,3.62602973919,2.52302234543,1.10300739376
 01/08  10:00:00,27.1028485682,0.953276786472,0.0,7.37821960556,2.68041601173,16.0824960704,2.76703352157,2.74703352157,0.02
 01/08  11:00:00,24.2984123765,0.762621429178,0.0,4.76443877115,2.68041601173,16.0824960704,2.07947213739,0.976423043549,1.10304909384
 01/08  12:00:00,24.7947749822,0.953276786472,0.0,5.07014601956,2.68041601173,16.0824960704,0.317664145406,0.297664145406,0.02
 01/08  13:00:00,22.6910833707,0.762621429178,0.0,3.15710976532,2.68041601173,16.0824960704,1.10312131509,0.0,1.10312131509
 01/08  14:00:00,21.3723269423,0.571966071883,0.0,2.02900869418,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321031472,0.0,1.10321031472
 01/08  16:00:00,21.0106137672,0.571966071883,0.0,1.66729551914,2.68041601173,16.0824960704,1.10300624435,0.0,1.10300624435
 01/08  17:00:00,30.9976076811,0.953276786472,0.0,3.87097871843,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  18:00:00,37.8802920877,0.762621429178,0.0,3.54231848238,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  19:00:00,39.780468148,0.953276786472,0.0,5.25183918537,2.68041601173,16.0824960704,1.10305150899,0.0,1.10305150899
 01/08  20:00:00,39.0487039183,0.762621429178,0.0,4.71073031297,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  21:00:00,41.0935406529,0.953276786472,0.0,6.56491169028,2.68041601173,16.0824960704,1.10300534152,0.0,1.10300534152
 01/08  22:00:00,39.9856308154,0.762621429178,0.0,5.64765721005,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  23:00:00,42.5158278397,0.953276786472,0.0,7.98719887707,2.68041601173,16.0824960704,1.10312560618,0.0,1.10312560618
 01/08  24:00:00,40.8569152548,0.762621429178,0.0,6.51894164945,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/09  01:00:00,48.1043761906,0.953276786472,0.0,8.21491520444,2.68041601173,21.4433280938,1.10305876376,0.0,1.10305876376
 01/09  02:00:00,46.171394461,0.762621429178,0.0,6.47258883215,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/09  03:00:00,48.4478385895,0.953276786472,0.0,8.55837760336,2.68041601173,21.4433280938,1.10306822064,0.0,1.10306822064
 01/09  04:00:00,46.2871907311,0.762621429178,0.0,6.58838510233,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/09  05:00:00,48.0227972532,0.953276786472,0.0,8.13333626709,2.68041601173,21.4433280938,1.10311961909,0.0,1.10311961909
 01/09  06:00:00,48.5550294691,0.762621429178,0.0,6.17580782853,5.36083202345,21.4433280938,1.10320906675,0.0,1.10320906675
 01/09  07:00:00,220.189244424,3.29530335062,0.0,175.277340862,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/09  08:00:00,188.630672041,3.29530335062,0.0,129.160642893,16.0824960704,32.6817896323,12.9722148112,10.7846194936,2.18759531761
 01/09  09:00:00,200.385266635,3.29530335062,0.0,78.4307225924,48.2474882111,70.4033123869,9.24041173534,7.05102896529,2.18938277005
 01/09  10:00:00,167.521897932,3.29530335062,0.0,53.9159253179,48.2474882111,62.0547409583,3.28436748613,1.09419563214,2.190171854
 01/09  11:00:00,151.709390049,3.29530335062,0.0,40.0300108411,48.2474882111,60.1281475517,3.2750025588,0.0,3.2750025588
 01/09  12:00:00,145.69387017,3.29530335062,0.0,32.0878975557,48.2474882111,62.0547409583,2.19124981604,0.0,2.19124981604
 01/09  13:00:00,147.115007128,3.29530335062,0.59457100673,33.4588120137,48.2474882111,61.5103924513,4.36389148751,0.0,4.36389148751
 01/09  14:00:00,138.186944241,3.3303397328,1.45283845148,21.4876022875,48.2474882111,63.6602354638,3.27749025121,0.0,3.27749025121
 01/09  15:00:00,128.464896412,3.32268854685,1.45054069538,15.3075913127,48.2474882111,60.1281475517,2.18996610252,0.0,2.18996610252
 01/09  16:00:00,125.111440847,3.29749622165,1.50606575075,11.9238030177,48.2474882111,60.1281475517,3.27389792644,0.0,3.27389792644
 01/09  17:00:00,138.11288585,3.29530335062,0.0477675910622,16.093848942,48.2474882111,63.0180376616,2.19080982075,0.0,2.19080982075
 01/09  18:00:00,144.059412147,3.29530335062,0.0,25.6310564828,37.5258241642,62.7947880557,2.18888357197,0.0,2.18888357197
 01/09  19:00:00,119.659686528,3.29530335062,0.0,38.7296040126,26.8041601173,36.0181789539,2.18799267036,0.0,2.18799267036
 01/09  20:00:00,120.161840539,3.29530335062,0.0,41.8005492314,26.8041601173,33.4493877451,1.10368211343,0.0,1.10368211343
 01/09  21:00:00,116.42622655,3.29530335062,0.0,54.1474313135,16.0824960704,28.0885557216,1.10378652544,0.0,1.10378652544
 01/09  22:00:00,119.981307469,3.29530335062,0.0,58.9869078367,16.0824960704,26.8041601173,3.84765102261,2.74440095049,1.10325007212
 01/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306592418,0.0,1.10306592418
 01/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305694284,0.0,1.10305694284
 01/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306385319,0.0,1.10306385319
 01/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103234235,0.0,1.103234235
 01/10  07:00:00,168.727380772,3.29530335062,0.0,123.81547721,5.36083202345,21.4433280938,1.13731807195,0.0341437800476,1.1031742919
 01/10  08:00:00,149.967074453,3.29530335062,0.0,90.4970453059,16.0824960704,32.6817896323,34.6628982381,33.5590654323,1.10383280579
 01/10  09:00:00,164.602799303,3.29530335062,0.0,42.6482552607,48.2474882111,70.4033123869,25.0861747462,22.8965893672,2.18958537901
 01/10  10:00:00,143.126076042,3.29530335062,0.0,29.520103428,48.2474882111,62.0547409583,16.2928262163,14.1030205352,2.18980568115
 01/10  11:00:00,137.747368227,3.29530335062,0.0,26.0679890193,48.2474882111,60.1281475517,11.2815932938,8.00653059154,3.27506270223
 01/10  12:00:00,135.967818964,3.3431559619,0.0,22.3139937384,48.2474882111,62.0547409583,5.46397820423,2.18762689757,3.27635130665
 01/10  13:00:00,137.84115,3.44659942105,0.0,24.6282298221,48.2474882111,61.5103924513,3.35417886498,0.0760040391102,3.27817482587
 01/10  14:00:00,132.3995698,3.37392469902,0.0,17.1094813324,48.2474882111,63.6602354638,3.27791864666,0.0,3.27791864666
 01/10  15:00:00,124.170489967,3.3483292643,0.0,12.4380848455,48.2474882111,60.1281475517,3.27504218561,0.0,3.27504218561
 01/10  16:00:00,123.785199701,3.29634888985,0.0,12.1047749547,48.2474882111,60.1281475517,2.18897874257,0.0,2.18897874257
 01/10  17:00:00,138.680036844,3.29543573273,0.0,16.7086351445,48.2474882111,63.0180376616,3.2757603974,0.0,3.2757603974
 01/10  18:00:00,140.747827998,3.36402754419,0.0,22.25074814,37.5258241642,62.7947880557,1.16757921062,0.0633695068923,1.10420970372
 01/10  19:00:00,112.728215211,3.29530335062,0.0,31.798132695,26.8041601173,36.0181789539,4.77605458931,2.58778896561,2.1882656237
 01/10  20:00:00,113.96096245,3.29530335062,0.0,35.5996711429,26.8041601173,33.4493877451,7.64123065498,6.53756037506,1.10367027992
 01/10  21:00:00,107.11649451,3.29530335062,0.0,44.8376992731,16.0824960704,28.0885557216,11.227484033,10.1237387284,1.10374530467
 01/10  22:00:00,111.549301177,3.29530335062,0.0,50.554901545,16.0824960704,26.8041601173,16.3726717918,15.269415013,1.10325677873
 01/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306692097,0.0,1.10306692097
 01/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305839195,0.0,1.10305839195
 01/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306521972,0.0,1.10306521972
 01/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305436876,0.0,1.10305436876
 01/11  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  07:00:00,155.368982322,3.29530335062,0.0,110.45707876,5.36083202345,21.4433280938,1.10322643496,0.0,1.10322643496
 01/11  08:00:00,142.197225633,3.29530335062,0.0,82.7271964856,16.0824960704,32.6817896323,37.1976696862,36.0939083905,1.1037612957
 01/11  09:00:00,162.77262843,3.29530335062,0.0,40.8180843873,48.2474882111,70.4033123869,31.6566166502,29.4671369397,2.18947971047
 01/11  10:00:00,139.295734728,3.29530335062,0.0,25.6897621142,48.2474882111,62.0547409583,23.060873011,19.7860635397,3.27480947131
 01/11  11:00:00,135.477217899,3.34406391623,0.0,23.7490781259,48.2474882111,60.1281475517,12.3888584885,10.1987300943,2.19012839421
 01/11  12:00:00,134.475761995,3.60431630983,0.0,20.5607764213,48.2474882111,62.0547409583,4.93445915249,1.65855667428,3.27590247822
 01/11  13:00:00,135.927350833,3.74802783409,0.0,22.4130022425,48.2474882111,61.5103924513,4.36378912365,0.0,4.36378912365
 01/11  14:00:00,131.399100843,3.83976254234,0.0,15.643174532,48.2474882111,63.6602354638,3.27770389248,0.0,3.27770389248
 01/11  15:00:00,121.840418396,3.67053017452,0.0,9.78581236483,48.2474882111,60.1281475517,2.18968908867,0.0,2.18968908867
 01/11  16:00:00,120.11105322,3.41880226896,0.0,8.30817509453,48.2474882111,60.1281475517,2.18915956533,0.0,2.18915956533
 01/11  17:00:00,134.902483095,3.3389108091,0.0,12.8876063194,48.2474882111,63.0180376616,3.27558368944,0.0,3.27558368944
 01/11  18:00:00,138.497866734,3.39633486119,0.0,19.9684795583,37.5258241642,62.7947880557,2.1885535222,0.0,2.1885535222
 01/11  19:00:00,108.085128875,3.29530335062,0.0,27.1550463592,26.8041601173,36.0181789539,3.08071857337,1.97677515624,1.10394341713
 01/11  20:00:00,110.228759838,3.29530335062,0.0,31.8674685306,26.8041601173,33.4493877451,6.68173579556,5.57801709457,1.103718701
 01/11  21:00:00,103.142503071,3.29530335062,0.0,40.8637078338,16.0824960704,28.0885557216,11.524953405,9.33749673,2.18745667498
 01/11  22:00:00,107.108783277,3.29530335062,0.0,46.1143836447,16.0824960704,26.8041601173,14.1310884763,14.1110884763,0.02
 01/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031169597,0.0,1.1031169597
 01/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305317917,0.0,1.10305317917
 01/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306202187,0.0,1.10306202187
 01/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306783146,0.0,1.10306783146
 01/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323510127,0.0,1.10323510127
 01/12  07:00:00,140.393062877,3.29530335062,0.0,95.4811593146,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/12  08:00:00,131.452422501,3.29530335062,0.0,71.9823933533,16.0824960704,32.6817896323,22.4082731084,20.2205730346,2.18770007378
 01/12  09:00:00,159.627169339,3.29530335062,0.0,37.6726252967,48.2474882111,70.4033123869,15.5801054629,13.3905753532,2.18953010968
 01/12  10:00:00,148.039766954,3.29530335062,0.0,34.4337943396,48.2474882111,62.0547409583,11.9459045011,9.75611611669,2.18978838437
 01/12  11:00:00,140.647587489,3.29530335062,0.0,28.9682082817,48.2474882111,60.1281475517,9.26967613542,5.99459410313,3.27508203228
 01/12  12:00:00,133.912134204,3.29733268101,0.0,20.3041322592,48.2474882111,62.0547409583,4.96295560854,1.68640371774,3.2765518908
 01/12  13:00:00,135.442410024,3.41489655945,0.0,22.2611927081,48.2474882111,61.5103924513,3.27822488492,0.0,3.27822488492
 01/12  14:00:00,130.916991791,3.61038354635,0.0,15.390444476,48.2474882111,63.6602354638,3.27749007514,0.0,3.27749007514
 01/12  15:00:00,122.060593066,3.49343856003,0.0,10.1830786494,48.2474882111,60.1281475517,3.27464420395,0.0,3.27464420395
 01/12  16:00:00,121.183132912,3.32679830488,0.0,9.47225875066,48.2474882111,60.1281475517,2.18941481847,0.0,2.18941481847
 01/12  17:00:00,135.626330079,3.33801263936,0.0,13.6123514725,48.2474882111,63.0180376616,2.19052250773,0.0,2.19052250773
 01/12  18:00:00,139.529225767,3.39726029065,0.0,20.998913162,37.5258241642,62.7947880557,3.51331014163,1.32385595443,2.18945418719
 01/12  19:00:00,110.831008858,3.29530335062,0.0,29.9009263424,26.8041601173,36.0181789539,11.7924721593,9.60441525808,2.18805690121
 01/12  20:00:00,114.219766653,3.29530335062,0.0,35.8584753461,26.8041601173,33.4493877451,22.703129955,21.5995490303,1.1035809247
 01/12  21:00:00,108.06994763,3.29530335062,0.0,45.7911523937,16.0824960704,28.0885557216,31.4807819777,30.3769793796,1.10380259811
 01/12  22:00:00,112.498655045,3.29530335062,0.0,51.5042554132,16.0824960704,26.8041601173,37.1920396383,36.0887904652,1.10324917301
 01/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306178724,0.0,1.10306178724
 01/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306829133,0.0,1.10306829133
 01/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305942899,0.0,1.10305942899
 01/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315974239,0.0,1.10315974239
 01/13  07:00:00,165.914172952,3.29530335062,0.0,121.00226939,5.36083202345,21.4433280938,1.33624544811,0.233058364713,1.1031870834
 01/13  08:00:00,149.310487764,3.29530335062,0.0,89.8404586171,16.0824960704,32.6817896323,50.2326970705,49.1288436413,1.1038534292
 01/13  09:00:00,176.912257326,3.29530335062,0.0,54.9577132833,48.2474882111,70.4033123869,42.7093459868,40.5197246627,2.18962132412
 01/13  10:00:00,155.085791289,3.29530335062,0.0,41.4798186753,48.2474882111,62.0547409583,37.0845277412,33.8095604762,3.27496726494
 01/13  11:00:00,142.528165686,3.29530335062,0.0,30.8487864789,48.2474882111,60.1281475517,29.9126833078,27.7225165815,2.19016672632
 01/13  12:00:00,144.730745915,3.29530335062,0.0,31.1247733013,48.2474882111,62.0547409583,22.2258359468,18.9501193192,3.2757166276
 01/13  13:00:00,149.874987719,3.29530335062,0.0,36.8133636117,48.2474882111,61.5103924513,11.5361580246,8.25839041781,3.27776760678
 01/13  14:00:00,140.316581236,3.29530335062,0.0,25.1051141161,48.2474882111,63.6602354638,7.99374028101,3.62993167367,4.36380860734
 01/13  15:00:00,136.137133741,3.29530335062,0.0,24.4577545334,48.2474882111,60.1281475517,2.78114656121,0.591530600632,2.18961596058
 01/13  16:00:00,135.502747663,3.29530335062,0.0,23.823368455,48.2474882111,60.1281475517,2.18937934422,0.0,2.18937934422
 01/13  17:00:00,148.298208388,3.29530335062,0.0,26.3269390709,48.2474882111,63.0180376616,4.38837457121,1.1130733834,3.27530118781
 01/13  18:00:00,149.664215929,3.34704088781,0.0,31.1841227268,37.5258241642,62.7947880557,3.85600839918,1.66749524102,2.18851315816
 01/13  19:00:00,120.70688967,3.29530335062,0.0,39.776807154,26.8041601173,36.0181789539,4.93117996234,3.82725124474,1.1039287176
 01/13  20:00:00,120.052906871,3.29530335062,0.0,41.6916155642,26.8041601173,33.4493877451,8.6686602708,7.56494626899,1.10371400181
 01/13  21:00:00,111.743950537,3.29530335062,0.0,49.4651553002,16.0824960704,28.0885557216,10.2018374356,8.01439741799,2.18744001765
 01/13  22:00:00,114.930017151,3.29530335062,0.0,53.9356175191,16.0824960704,26.8041601173,10.6178571407,10.5978571407,0.02
 01/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311962444,0.0,1.10311962444
 01/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306932589,0.0,1.10306932589
 01/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306125511,0.0,1.10306125511
 01/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306814613,0.0,1.10306814613
 01/14  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323502418,0.0,1.10323502418
 01/14  07:00:00,152.571947942,3.29530335062,0.0,107.66004438,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/14  08:00:00,126.472831035,3.29530335062,0.0,86.2926783892,5.36083202345,26.5809105114,22.7066715915,21.6032780209,1.10339357058
 01/14  09:00:00,123.651872144,3.29530335062,0.0,62.2444238498,26.8041601173,31.2995447326,20.3819529157,19.278397551,1.10355536473
 01/14  10:00:00,120.244709282,3.29530335062,0.0,56.5895686801,26.8041601173,33.5472370403,17.6276791532,15.4396826647,2.18799648855
 01/14  11:00:00,116.591706044,3.29530335062,0.0,53.8998621446,26.8041601173,32.583940337,13.9653505584,12.86154021,1.1038103484
 01/14  12:00:00,117.882659292,3.29530335062,0.0,52.9431230852,26.8041601173,34.8316326447,17.5281029082,15.339913705,2.18818920329
 01/14  13:00:00,114.100585337,3.29530335062,0.0,50.4454447351,26.8041601173,33.5472370403,18.1732263807,17.0692422941,1.10398408656
 01/14  14:00:00,113.154092502,3.29530335062,0.0,52.0677431085,26.8041601173,30.9784458315,15.0102068421,13.9063526783,1.10385416377
 01/14  15:00:00,99.7131505368,3.29530335062,0.0,67.036455766,8.04124803518,21.3317032909,14.1910933299,13.0873976177,1.10369571224
 01/14  16:00:00,100.979513478,3.29530335062,0.0,69.5872143118,8.04124803518,20.0473076865,14.5463316222,13.4427764959,1.10355512638
 01/14  17:00:00,108.946639888,3.29530335062,0.0,72.298575154,8.04124803518,20.3684065876,14.6061911718,13.5026662336,1.10352493816
 01/14  18:00:00,116.570761047,3.29530335062,0.0,77.7735121138,2.68041601173,18.0090894769,15.1250951716,14.021735818,1.10335935353
 01/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316344458,0.0,1.10316344458
 01/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318439517,0.0,1.10318439517
 01/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10331340266,0.0,1.10331340266
 01/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306294804,0.0,1.10306294804
 01/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300877071,0.0,1.10300877071
 01/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  04:00:00,39.2410335274,0.762621429178,0.0,4.90305992199,2.68041601173,16.0824960704,1.21752354223,0.114513452731,1.1030100895
 01/15  05:00:00,40.572174546,0.953276786472,0.0,6.04354558333,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  06:00:00,39.8096491287,0.762621429178,0.0,5.47167552337,2.68041601173,16.0824960704,1.10316458636,0.0,1.10316458636
 01/15  07:00:00,41.9631322716,0.953276786472,0.0,7.43450330895,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  08:00:00,30.988016984,0.762621429178,0.0,6.519376712,2.68041601173,16.0824960704,1.13504401381,0.032037708692,1.10300630512
 01/15  09:00:00,27.0742834606,0.953276786472,0.0,7.34965449795,2.68041601173,16.0824960704,0.0357982389224,0.0157982389224,0.02
 01/15  10:00:00,26.010675096,0.762621429178,0.0,6.47670149062,2.68041601173,16.0824960704,1.14752669313,0.0444596283517,1.10306706478
 01/15  11:00:00,26.9727681312,0.953276786472,0.0,7.24813916853,2.68041601173,16.0824960704,0.0338210365525,0.0138210365525,0.02
 01/15  12:00:00,25.1049708553,0.762621429178,0.0,5.57099724992,2.68041601173,16.0824960704,1.10319164702,0.0,1.10319164702
 01/15  13:00:00,25.4247216674,0.953276786472,0.0,5.70009270477,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  14:00:00,24.9059299262,0.762621429178,0.0,5.37195632081,2.68041601173,16.0824960704,1.10328849526,0.0,1.10328849526
 01/15  15:00:00,26.523106652,0.953276786472,0.0,6.79847768931,2.68041601173,16.0824960704,1.10311526802,0.0,1.10311526802
 01/15  16:00:00,25.2971464295,0.762621429178,0.0,5.76317282417,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  17:00:00,32.2227973904,0.953276786472,0.0,7.56350176107,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  18:00:00,41.5243679879,0.762621429178,0.0,7.1863943825,2.68041601173,16.0824960704,1.10306904021,0.0,1.10306904021
 01/15  19:00:00,44.1828044781,0.953276786472,0.0,9.65417551544,2.68041601173,16.0824960704,0.0636859366945,0.0436859366945,0.02
 01/15  20:00:00,43.1762473545,0.762621429178,0.0,8.83827374917,2.68041601173,16.0824960704,1.29318611613,0.190116060594,1.10307005554
 01/15  21:00:00,45.3948107178,0.953276786472,0.0,10.8661817551,2.68041601173,16.0824960704,0.174064031163,0.154064031163,0.02
 01/15  22:00:00,44.1044053916,0.762621429178,0.0,9.76643178621,2.68041601173,16.0824960704,1.59378823156,0.490558149055,1.1032300825
 01/15  23:00:00,49.9061401187,1.47740081,0.0,14.8533871325,2.68041601173,16.0824960704,0.634618678515,0.614618678515,0.02
 01/15  24:00:00,48.687271826,1.32418288296,0.0,13.7877367668,2.68041601173,16.0824960704,2.02921456107,0.926144389715,1.10307017136
 01/16  01:00:00,51.5820985832,1.51483824026,0.0,16.4919081668,2.68041601173,16.0824960704,0.965016390895,0.945016390895,0.02
 01/16  02:00:00,53.0141931912,1.69855718548,0.0,17.7402838295,2.68041601173,16.0824960704,2.33952970811,1.23651822441,1.10301148371
 01/16  03:00:00,55.0747710097,1.70202539152,0.0,19.7973934419,2.68041601173,16.0824960704,1.42355476507,1.40355476507,0.02
 01/16  04:00:00,54.8197881753,1.69855718548,0.0,19.5458788137,2.68041601173,16.0824960704,2.62932350875,1.52626734587,1.10305616287
 01/16  05:00:00,55.8179925069,1.70202539152,0.0,20.5406149392,2.68041601173,16.0824960704,1.43632465165,1.41632465165,0.02
 01/16  06:00:00,55.5350785607,1.69855718548,0.0,20.261169199,2.68041601173,16.0824960704,2.58595458944,1.48272184592,1.10323274352
 01/16  07:00:00,57.3733379136,1.70202539152,0.0,22.0959603459,2.68041601173,16.0824960704,1.62748941161,1.60748941161,0.02
 01/16  08:00:00,46.9623088891,1.69855718548,0.0,21.5577328608,2.68041601173,16.0824960704,2.76056432049,1.6575585189,1.10300580159
 01/16  09:00:00,41.8104531591,1.70202539152,0.0,21.3370755914,2.68041601173,16.0824960704,1.66764731626,1.64764731626,0.02
 01/16  10:00:00,40.1220619924,1.69855718548,0.0,19.6521526307,2.68041601173,16.0824960704,2.70183481631,1.59878001477,1.10305480153
 01/16  11:00:00,41.6321554622,1.70202539152,0.0,21.1587778945,2.68041601173,16.0824960704,1.50767889535,1.48767889535,0.02
 01/16  12:00:00,40.8866831029,1.69855718548,0.0,20.4167737412,2.68041601173,16.0824960704,2.50301058352,1.39981920109,1.10319138242
 01/16  13:00:00,41.7313291567,1.70202539152,0.0,21.257951589,2.68041601173,16.0824960704,1.21626368024,1.19626368024,0.02
 01/16  14:00:00,41.0636067834,1.69855718548,0.0,20.5936974217,2.68041601173,16.0824960704,2.28104257135,1.17784942962,1.10319314173
 01/16  15:00:00,42.3621985929,1.70202539152,0.0,21.8888210252,2.68041601173,16.0824960704,2.08352899059,0.980443665611,1.10308532498
 01/16  16:00:00,42.3248551103,1.69855718548,0.0,21.8549457486,2.68041601173,16.0824960704,1.08416224066,1.06416224066,0.02
 01/16  17:00:00,49.0622735266,1.70202539152,0.0,23.6542292923,2.68041601173,16.0824960704,2.08802250033,0.984956667058,1.10306583327
 01/16  18:00:00,59.1719380671,1.69855718548,0.0,23.8980287054,2.68041601173,16.0824960704,1.20356658615,1.18356658615,0.02
 01/16  19:00:00,60.4399351984,1.70202539152,0.0,25.1625576307,2.68041601173,16.0824960704,1.18735721664,1.16735721664,0.02
 01/16  20:00:00,64.2476996118,2.28123122175,0.0,28.3911162139,2.68041601173,16.0824960704,2.48302928164,1.38010037285,1.10292890879
 01/16  21:00:00,68.9664745056,2.55889897426,0.0,32.8322233552,2.68041601173,16.0824960704,1.79812303057,1.77812303057,0.02
 01/16  22:00:00,71.3511244713,2.38405605168,0.0,35.3917162434,2.68041601173,16.0824960704,3.47893963302,2.37570802593,1.10323160708
 01/16  23:00:00,76.402252788,2.55889897426,0.0,40.2680016376,2.68041601173,16.0824960704,3.26408126247,3.24408126247,0.02
 01/16  24:00:00,77.5915536833,2.38405605168,0.0,41.6321454554,2.68041601173,16.0824960704,4.62435728931,3.52128967933,1.10306760998
 01/17  01:00:00,85.1969533607,2.55889897426,0.0,43.7018701868,2.68041601173,21.4433280938,4.47243255969,4.45243255969,0.02
 01/17  02:00:00,86.138442816,2.38405605168,0.0,44.8182025647,2.68041601173,21.4433280938,5.61473383562,4.51160758485,1.10312625076
 01/17  03:00:00,90.7081301997,2.55889897426,0.0,49.2130470258,2.68041601173,21.4433280938,5.8062341008,5.7862341008,0.02
 01/17  04:00:00,90.9843519803,2.38405605168,0.0,49.664111729,2.68041601173,21.4433280938,6.64735992683,5.54422925871,1.10313066812
 01/17  05:00:00,94.1568931678,2.55889897426,0.0,52.6618099939,2.68041601173,21.4433280938,7.83089808171,6.72797132043,1.10292676128
