Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  06:00:00,96.6250170941,2.38405605168,0.0,52.6243608311,5.36083202345,21.4433280938,6.22517371807,6.20517371807,0.02
 01/17  07:00:00,308.118957123,3.29530335062,0.0,263.207053561,5.36083202345,21.4433280938,2.2751649098,1.17193374134,1.10323116846
 01/17  08:00:00,259.390066017,3.29530335062,0.0,202.387370203,16.0824960704,32.6817896323,98.6541384081,97.5502224767,1.10391593146
 01/17  09:00:00,265.517214051,3.29530335062,0.0,143.562670008,48.2474882111,70.4033123869,97.253244214,95.0637532425,2.1894909715
 01/17  10:00:00,238.981832482,3.29530335062,0.0,125.375859868,48.2474882111,62.0547409583,85.8849525291,82.6100436637,3.27490886541
 01/17  11:00:00,224.159694457,3.29530335062,0.0,112.480315249,48.2474882111,60.1281475517,77.5996860124,75.4096674096,2.1900186028
 01/17  12:00:00,216.685895758,3.29530335062,0.0,103.079923143,48.2474882111,62.0547409583,74.8424893576,71.5664012413,3.27608811626
 01/17  13:00:00,216.727143324,3.29530335062,0.0,103.665519216,48.2474882111,61.5103924513,70.0295420646,65.6653540598,4.36418800477
 01/17  14:00:00,201.988291527,3.29530335062,0.0,86.7768244075,48.2474882111,63.6602354638,60.1653806119,56.8872838218,3.27809679005
 01/17  15:00:00,190.908501288,3.29530335062,0.0,79.2291220804,48.2474882111,60.1281475517,54.0389709623,51.8493270949,2.18964386737
 01/17  16:00:00,186.80749046,3.29530335062,0.0,75.128111253,48.2474882111,60.1281475517,50.3832464128,48.193788323,2.18945808979
 01/17  17:00:00,192.450477812,3.29530335062,0.0,72.9465418281,48.2474882111,63.0180376616,54.4747936286,51.1988951114,3.27589851723
 01/17  18:00:00,198.623599189,3.29530335062,0.0,80.1952435244,37.5258241642,62.7947880557,63.366087693,61.1770260228,2.18906167015
 01/17  19:00:00,173.842927577,3.29530335062,0.0,92.9128450612,26.8041601173,36.0181789539,71.5601547045,69.372196208,2.18795849647
 01/17  20:00:00,175.732127071,3.29530335062,0.0,97.3708357635,26.8041601173,33.4493877451,75.6836411553,74.5799623769,1.10367877847
 01/17  21:00:00,170.178096071,3.29530335062,0.0,107.899300835,16.0824960704,28.0885557216,78.3107344191,77.2069421911,1.10379222797
 01/17  22:00:00,171.490098876,3.29530335062,0.0,110.495699243,16.0824960704,26.8041601173,82.9610938686,81.8578373949,1.10325647363
 01/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/17  24:00:00,47.2079809197,0.857949107825,0.0,7.4138476122,2.68041601173,21.4433280938,2.3325367115,1.22940724197,1.10312946952
 01/18  01:00:00,49.896677217,0.949808580439,0.0,10.0106844369,2.68041601173,21.4433280938,1.82881557112,1.80881557112,0.02
 01/18  02:00:00,62.9160251839,2.16341208925,0.0,21.816428895,2.68041601173,21.4433280938,5.11704070323,4.0139051712,1.10313553203
 01/18  03:00:00,64.0622079128,2.19686890041,0.0,22.9291548128,2.68041601173,21.4433280938,3.76904581102,3.74904581102,0.02
 01/18  04:00:00,73.809988927,2.74608612552,0.0,32.1277186019,2.68041601173,21.4433280938,6.93897388875,5.83584622321,1.10312766554
 01/18  05:00:00,68.0192765256,2.19686890041,0.0,26.8862234255,2.68041601173,21.4433280938,4.78876639777,4.76876639777,0.02
 01/18  06:00:00,80.7256379829,2.74608612552,0.0,36.362951646,5.36083202345,21.4433280938,7.82381406314,6.72051007322,1.10330398992
 01/18  07:00:00,255.171731567,3.29530335062,0.0,210.259828005,5.36083202345,21.4433280938,1.94182748802,0.838633118372,1.10319436965
 01/18  08:00:00,215.044145459,3.29530335062,0.0,158.041449645,16.0824960704,32.6817896323,109.058450223,107.954562793,1.10388742979
 01/18  09:00:00,230.790132814,3.29530335062,0.0,108.835588772,48.2474882111,70.4033123869,103.581135545,101.391566485,2.18956906053
 01/18  10:00:00,208.296772038,3.29530335062,0.0,94.6907994238,48.2474882111,62.0547409583,94.2043864148,92.0143563123,2.19003010251
 01/18  11:00:00,180.356955063,3.29530335062,0.0,68.6775758557,48.2474882111,60.1281475517,84.4237980851,81.1486786736,3.27511941159
 01/18  12:00:00,169.722213817,3.29530335062,0.0,56.1162412026,48.2474882111,62.0547409583,78.4717189901,75.1948095587,3.27690943144
 01/18  13:00:00,171.43495924,3.29530335062,0.0,58.3733351331,48.2474882111,61.5103924513,77.3141426489,74.0358199063,3.27832274263
 01/18  14:00:00,162.093836878,3.29530335062,0.0,46.8823697583,48.2474882111,63.6602354638,74.6817397537,70.3178170352,4.36392271847
 01/18  15:00:00,161.207860171,3.29530335062,0.0,49.5284809633,48.2474882111,60.1281475517,69.5570909674,67.3673946007,2.18969636672
 01/18  16:00:00,156.324633767,3.29530335062,0.0,44.6452545594,48.2474882111,60.1281475517,68.9198691866,66.730514044,2.18935514259
 01/18  17:00:00,168.772987265,3.29530335062,0.0,49.2690512806,48.2474882111,63.0180376616,78.1919934463,74.9166739552,3.27531949102
 01/18  18:00:00,181.045437238,3.29530335062,0.0,62.6170815736,37.5258241642,62.7947880557,83.8442092298,81.6556659149,2.18854331483
 01/18  19:00:00,157.252332467,3.29530335062,0.0,76.3222499511,26.8041601173,36.0181789539,87.0609750929,85.9570255544,1.10394953849
 01/18  20:00:00,159.869476058,3.29530335062,0.0,81.5081847506,26.8041601173,33.4493877451,92.8868168045,91.7830866716,1.10373013284
 01/18  21:00:00,157.930263287,3.29530335062,0.0,95.6514680498,16.0824960704,28.0885557216,100.174912875,97.9874114058,2.18750146882
 01/18  22:00:00,161.703481553,3.29530335062,0.0,100.709081921,16.0824960704,26.8041601173,103.089550417,103.069550417,0.02
 01/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315253617,0.0,1.10315253617
 01/18  24:00:00,48.1313100665,0.953276786472,0.0,8.24184908043,2.68041601173,21.4433280938,2.09233383374,2.07233383374,0.02
 01/19  01:00:00,48.570684179,0.762621429178,0.0,8.87187855018,2.68041601173,21.4433280938,3.89988012854,2.79681447495,1.10306565359
 01/19  02:00:00,60.1041108434,1.99468744659,0.0,19.1732391972,2.68041601173,21.4433280938,5.03077062805,5.01077062805,0.02
 01/19  03:00:00,62.0452393655,2.19686890041,0.0,20.9121862655,2.68041601173,21.4433280938,5.53248338837,4.42935970182,1.10312368655
 01/19  04:00:00,70.11955826,2.74608612552,0.0,28.4372879349,2.68041601173,21.4433280938,7.51054511191,6.40747836996,1.10306674195
 01/19  05:00:00,64.4888969518,2.19686890041,0.0,23.3558438517,2.68041601173,21.4433280938,5.04271227961,5.02271227961,0.02
 01/19  06:00:00,74.8013066808,2.74608612552,0.0,30.4386203439,5.36083202345,21.4433280938,7.77763679638,6.67433131515,1.10330548123
 01/19  07:00:00,237.924105051,3.29530335062,0.0,193.012201489,5.36083202345,21.4433280938,0.829079630844,0.809079630844,0.02
 01/19  08:00:00,193.411055869,3.29530335062,0.0,136.408360055,16.0824960704,32.6817896323,84.2369182005,82.0492843686,2.18763383182
 01/19  09:00:00,197.008291511,3.29530335062,0.0,75.0537474685,48.2474882111,70.4033123869,80.2410581937,78.0513249121,2.1897332816
 01/19  10:00:00,166.344480843,3.29530335062,0.0,52.7385082286,48.2474882111,62.0547409583,75.2829006455,73.0928539501,2.19004669538
 01/19  11:00:00,159.01290927,3.2954197145,0.0,47.3334136985,48.2474882111,60.1281475517,67.0473978918,63.772251408,3.27514648382
 01/19  12:00:00,154.641234333,3.32084951839,0.0,41.0097155508,48.2474882111,62.0547409583,54.8833471729,51.60693556,3.27641161287
 01/19  13:00:00,155.797254182,3.29530335062,0.0,42.7356300745,48.2474882111,61.5103924513,44.2367453454,40.9583852011,3.27836014429
 01/19  14:00:00,150.60114048,3.29530335062,0.0,35.38967336,48.2474882111,63.6602354638,37.3985562553,33.0345578853,4.36399837
 01/19  15:00:00,146.080188683,3.29530335062,0.0,34.4008094757,48.2474882111,60.1281475517,32.4578510134,30.268369935,2.18948107836
 01/19  16:00:00,145.204789208,3.29530335062,0.0,33.5254100002,48.2474882111,60.1281475517,31.9477309319,29.7583810438,2.1893498881
 01/19  17:00:00,154.068309536,3.29530335062,0.0,34.5643735523,48.2474882111,63.0180376616,32.6687883709,29.3924706421,3.2763177288
 01/19  18:00:00,161.327611194,3.29530335062,0.0,42.8992555291,37.5258241642,62.7947880557,32.0795623175,29.8908971366,2.18866518092
 01/19  19:00:00,135.898731262,3.29530335062,0.0,54.9686487466,26.8041601173,36.0181789539,32.6424980679,31.5384979831,1.10400008482
 01/19  20:00:00,136.218684564,3.29530335062,0.0,57.8573932567,26.8041601173,33.4493877451,33.2849334357,32.181316766,1.10361666977
 01/19  21:00:00,132.48674695,3.29530335062,0.0,70.2079517136,16.0824960704,28.0885557216,34.1647625354,33.06097656,1.1037859754
 01/19  22:00:00,135.824195383,3.29530335062,0.0,74.8297957504,16.0824960704,26.8041601173,39.5785440619,38.4750280232,1.10351603867
 01/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311593703,0.0,1.10311593703
 01/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306642567,0.0,1.10306642567
 01/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  03:00:00,44.6587727547,0.762621429178,0.0,4.95996712586,2.68041601173,21.4433280938,1.43012217711,0.327047757155,1.10307441995
 01/20  04:00:00,47.0174015988,0.953276786472,0.0,7.1279406127,2.68041601173,21.4433280938,0.206576676951,0.186576676951,0.02
 01/20  05:00:00,46.3991468369,0.762621429178,0.0,6.70034120803,2.68041601173,21.4433280938,1.64629045098,0.543157249398,1.10313320158
 01/20  06:00:00,51.5792352017,0.953276786472,0.0,9.00935820389,5.36083202345,21.4433280938,1.68135843314,0.578113972706,1.10324446043
 01/20  07:00:00,196.817710799,3.29530335062,0.0,151.905807237,5.36083202345,21.4433280938,0.0398033631038,0.0198033631038,0.02
 01/20  08:00:00,167.611877281,3.29530335062,0.0,110.609181467,16.0824960704,32.6817896323,65.0439160482,63.9401088361,1.10380721209
 01/20  09:00:00,180.875350386,3.29530335062,0.0,58.9208063432,48.2474882111,70.4033123869,57.7680532967,54.4944622089,3.27359108776
 01/20  10:00:00,157.710770618,3.29530335062,0.0,44.1047980044,48.2474882111,62.0547409583,47.9535557307,45.7634292164,2.19012651424
 01/20  11:00:00,157.806316525,3.29530335062,0.0,46.1269373171,48.2474882111,60.1281475517,40.2455214182,36.9705879283,3.27493348995
 01/20  12:00:00,158.797570107,3.29530335062,0.0,45.1915974927,48.2474882111,62.0547409583,35.2470884966,31.9710508653,3.2760376313
 01/20  13:00:00,158.989271876,3.29530335062,0.0,45.9276477692,48.2474882111,61.5103924513,31.6294222972,28.3509163447,3.27850595252
 01/20  14:00:00,143.245447883,3.29530335062,0.0,28.0339807632,48.2474882111,63.6602354638,22.8288232425,19.5504883418,3.27833490066
 01/20  15:00:00,132.154216479,3.29530335062,0.0,20.4748372719,48.2474882111,60.1281475517,17.5408381239,14.2657787161,3.27505940783
 01/20  16:00:00,129.609137433,3.29530335062,0.0,17.9297582251,48.2474882111,60.1281475517,15.5733062479,13.383874767,2.18943148092
 01/20  17:00:00,142.899323312,3.29530335062,0.0,23.3953873277,48.2474882111,63.0180376616,16.1382411763,12.8622553973,3.27598577901
 01/20  18:00:00,153.528961146,3.32270030016,0.0,35.0732085323,37.5258241642,62.7947880557,23.4906039684,21.3021439349,2.18846003353
 01/20  19:00:00,127.519875142,3.29530335062,0.0,46.5897926257,26.8041601173,36.0181789539,31.17173628,30.0678351578,1.10390112218
 01/20  20:00:00,128.185537684,3.29530335062,0.0,49.8242463767,26.8041601173,33.4493877451,31.9646905997,30.861052799,1.10363780064
 01/20  21:00:00,123.186933933,3.29530335062,0.0,60.9081386959,16.0824960704,28.0885557216,30.1601150572,29.0564188753,1.10369618188
 01/20  22:00:00,126.315347553,3.29530335062,0.0,65.3209479204,16.0824960704,26.8041601173,31.9028999378,30.799459214,1.10344072379
 01/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306909487,0.0,1.10306909487
 01/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305898773,0.0,1.10305898773
 01/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306903163,0.0,1.10306903163
 01/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305955006,0.0,1.10305955006
 01/21  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  07:00:00,171.517485946,3.29530335062,0.0,126.605582384,5.36083202345,21.4433280938,1.17305466465,0.0697709888682,1.10328367578
 01/21  08:00:00,139.595808918,3.29530335062,0.0,99.4156562722,5.36083202345,26.5809105114,26.2910219001,25.1876489952,1.10337290495
 01/21  09:00:00,141.370791248,3.29530335062,0.0,79.9633429535,26.8041601173,31.2995447326,27.5361058119,26.4324142925,1.10369151936
 01/21  10:00:00,133.60966325,3.29530335062,0.0,69.9545226474,26.8041601173,33.5472370403,33.5853389519,32.4812683411,1.10407061073
 01/21  11:00:00,121.734731566,3.29530335062,0.0,59.0428876674,26.8041601173,32.583940337,33.2572751286,31.069433657,2.18784147152
 01/21  12:00:00,111.578865888,3.29530335062,0.0,46.6393296817,26.8041601173,34.8316326447,23.605624154,22.5014332686,1.10419088538
 01/21  13:00:00,106.698501926,3.29530335062,0.0,43.0433613232,26.8041601173,33.5472370403,19.6993617548,17.511477395,2.18788435986
 01/21  14:00:00,102.425632691,3.29530335062,0.0,41.3392832976,26.8041601173,30.9784458315,14.8943845243,13.7904565421,1.10392798226
 01/21  15:00:00,81.7188825328,3.29530335062,0.0,49.042187762,8.04124803518,21.3317032909,13.5053303024,12.401718701,1.10361160141
 01/21  16:00:00,80.6661965456,3.29530335062,0.0,49.2738973792,8.04124803518,20.0473076865,13.9267654691,12.8232175454,1.10354792376
 01/21  17:00:00,95.7860950059,3.29530335062,0.0,59.1380302718,8.04124803518,20.3684065876,16.82245136,15.7188579183,1.10359344172
 01/21  18:00:00,112.557233896,3.29530335062,0.0,73.7599849624,2.68041601173,18.0090894769,25.1471490798,24.0439348589,1.10321422097
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316987189,0.0,1.10316987189
 01/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031934171,0.0,1.1031934171
 01/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10327738641,0.0,1.10327738641
 01/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  24:00:00,34.8608152716,0.190655357294,0.0,1.09480773816,2.68041601173,16.0824960704,1.22997985919,0.126912208701,1.10306765049
 01/22  01:00:00,40.1445815996,0.953276786472,0.0,5.61595263689,2.68041601173,16.0824960704,0.048748182156,0.028748182156,0.02
 01/22  02:00:00,39.8459930816,0.762621429178,0.0,5.50801947626,2.68041601173,16.0824960704,1.26187750379,0.15880410703,1.10307339676
 01/22  03:00:00,42.0883669311,0.953276786472,0.0,7.55973796848,2.68041601173,16.0824960704,0.161915291166,0.141915291166,0.02
 01/22  04:00:00,41.176250368,0.762621429178,0.0,6.83827676263,2.68041601173,16.0824960704,1.46605576496,0.362988590231,1.10306717473
 01/22  05:00:00,42.8738220865,0.953276786472,0.0,8.34519312379,2.68041601173,16.0824960704,0.208635273021,0.188635273021,0.02
 01/22  06:00:00,41.8170392794,0.762621429178,0.0,7.47906567406,2.68041601173,16.0824960704,1.52093712771,0.41767900279,1.10325812492
 01/22  07:00:00,43.8893712832,0.953276786472,0.0,9.36074232054,2.68041601173,16.0824960704,0.2890249495,0.2690249495,0.02
 01/22  08:00:00,32.2091260544,0.762621429178,0.0,7.74048578233,2.68041601173,16.0824960704,1.70273689255,0.599669244487,1.10306764806
 01/22  09:00:00,25.745836951,0.953276786472,0.0,6.02120798838,2.68041601173,16.0824960704,0.221131460867,0.201131460867,0.02
 01/22  10:00:00,24.3820623941,0.762621429178,0.0,4.84808878871,2.68041601173,16.0824960704,1.28831048509,0.185247440371,1.10306304472
 01/22  11:00:00,21.0339993473,0.381310714589,0.0,1.88133645656,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031699389,0.0,1.1031699389
 01/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10327283652,0.0,1.10327283652
 01/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307111368,0.0,1.10307111368
 01/22  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103008943,0.0,1.103008943
 01/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300839301,0.0,1.10300839301
 01/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031947945,0.0,1.1031947945
 01/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  24:00:00,36.6907071347,0.571966071883,0.0,2.5433888866,2.68041601173,16.0824960704,1.10301143448,0.0,1.10301143448
 01/23  01:00:00,42.1666237171,0.571966071883,0.0,2.65847344552,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  02:00:00,45.0756650826,0.953276786472,0.0,5.18620409644,2.68041601173,21.4433280938,1.10307087413,0.0,1.10307087413
 01/23  03:00:00,44.2825502294,0.762621429178,0.0,4.58374460057,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  04:00:00,46.1894663344,0.953276786472,0.0,6.30000534823,2.68041601173,21.4433280938,1.10311978034,0.0,1.10311978034
 01/23  05:00:00,44.7249009924,0.762621429178,0.0,5.02609536362,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  06:00:00,49.3270546335,0.953276786472,0.0,6.75717763561,5.36083202345,21.4433280938,1.10315516288,0.0,1.10315516288
 01/23  07:00:00,202.806103056,3.29530335062,0.0,157.894199494,5.36083202345,21.4433280938,1.10319552065,0.0,1.10319552065
 01/23  08:00:00,170.007782664,3.29530335062,0.0,113.00508685,16.0824960704,32.6817896323,15.7465837983,14.6426997445,1.10388405385
 01/23  09:00:00,179.973283393,3.29530335062,0.0,58.0187393504,48.2474882111,70.4033123869,10.2165036788,8.02707687822,2.18942680058
 01/23  10:00:00,155.975000782,3.29530335062,0.0,42.3690281683,48.2474882111,62.0547409583,10.2691126469,6.99383777239,3.27527487455
 01/23  11:00:00,146.329100412,3.29829529886,0.0,34.6467292561,48.2474882111,60.1281475517,6.88775142679,4.69749288473,2.19025854206
 01/23  12:00:00,142.942984769,3.42030595739,0.0,29.2120095482,48.2474882111,62.0547409583,3.27620243042,0.0,3.27620243042
 01/23  13:00:00,143.977406839,3.60131384517,0.0,30.6097722376,48.2474882111,61.5103924513,4.3644701346,0.0,4.3644701346
 01/23  14:00:00,135.38274336,3.69093897842,0.0,19.7756406128,48.2474882111,63.6602354638,3.27789198538,0.0,3.27789198538
 01/23  15:00:00,125.576046996,3.54533834266,0.0,13.6466327969,48.2474882111,60.1281475517,2.18996357096,0.0,2.18996357096
 01/23  16:00:00,123.222988692,3.35637293719,0.0,11.4825398979,48.2474882111,60.1281475517,3.27400645476,0.0,3.27400645476
 01/23  17:00:00,131.725786052,3.29530335062,0.0,14.6891834013,48.2474882111,63.0180376616,2.76324770277,0.572235735311,2.19101196746
 01/23  18:00:00,142.458825183,3.31052366737,0.0,24.0152492012,37.5258241642,62.7947880557,3.56179762195,1.37246395565,2.1893336663
 01/23  19:00:00,118.28243884,3.29530335062,0.0,37.3523563245,26.8041601173,36.0181789539,11.3278210614,9.13964972902,2.18817133235
 01/23  20:00:00,120.56025722,3.29530335062,0.0,42.1989659133,26.8041601173,33.4493877451,15.527531065,14.4238490082,1.10368205682
 01/23  21:00:00,115.524572966,3.29530335062,0.0,53.2457777291,16.0824960704,28.0885557216,14.1102494454,13.0064627562,1.10378668913
 01/23  22:00:00,118.402862626,3.29530335062,0.0,57.4084629933,16.0824960704,26.8041601173,16.0096018781,14.9063578634,1.1032440147
 01/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306138084,0.0,1.10306138084
 01/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307163861,0.0,1.10307163861
 01/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306331913,0.0,1.10306331913
 01/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316840999,0.0,1.10316840999
 01/24  07:00:00,153.894624278,3.29530335062,0.0,108.982720716,5.36083202345,21.4433280938,1.10319905641,0.0,1.10319905641
 01/24  08:00:00,137.471196744,3.29530335062,0.0,80.46850093,16.0824960704,32.6817896323,32.1471484161,31.0432523979,1.10389601819
 01/24  09:00:00,154.59806841,3.29530335062,0.0,32.643524367,48.2474882111,70.4033123869,23.6569934072,21.4675348396,2.18945856758
 01/24  10:00:00,134.754431462,3.29530335062,0.0,21.1484588484,48.2474882111,62.0547409583,18.6114281718,15.3363634196,3.27506475214
 01/24  11:00:00,133.65244667,3.38690701871,0.0,21.8814637941,48.2474882111,60.1281475517,13.8690434013,11.6789446095,2.19009879178
 01/24  12:00:00,134.784117879,3.68043214969,0.0,20.793016466,48.2474882111,62.0547409583,7.62233499906,4.34605921883,3.27627578023
 01/24  13:00:00,137.1460119,3.84067213657,0.0,23.5390190066,48.2474882111,61.5103924513,5.3636444229,0.999582942302,4.3640614806
 01/24  14:00:00,133.146947524,3.9007077095,0.0,17.3300760457,48.2474882111,63.6602354638,3.27798919055,0.0,3.27798919055
 01/24  15:00:00,123.426918832,3.69209187973,0.0,11.350751095,48.2474882111,60.1281475517,2.19003093339,0.0,2.19003093339
 01/24  16:00:00,121.196964743,3.42838710277,0.0,9.38450178334,48.2474882111,60.1281475517,3.27411035733,0.0,3.27411035733
 01/24  17:00:00,129.273310708,3.33332524398,0.0,12.1986861639,48.2474882111,63.0180376616,3.27204315108,1.08140213336,2.19064101772
 01/24  18:00:00,139.416050763,3.39298370219,0.0,20.8900147465,37.5258241642,62.7947880557,7.20493096981,5.01551965043,2.18941131938
 01/24  19:00:00,110.62624554,3.29530335062,0.0,29.6961630237,26.8041601173,36.0181789539,19.5177748316,17.3295303264,2.18824450515
 01/24  20:00:00,114.009715194,3.29530335062,0.0,35.6484238867,26.8041601173,33.4493877451,24.8088420649,23.7052550969,1.10358696802
 01/24  21:00:00,107.538372521,3.29530335062,0.0,45.2595772848,16.0824960704,28.0885557216,27.50956163,26.4057374058,1.10382422421
 01/24  22:00:00,112.267163568,3.29530335062,0.0,51.2727639354,16.0824960704,26.8041601173,32.3014903078,31.1982719876,1.10321832023
 01/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307228401,0.0,1.10307228401
 01/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306474214,0.0,1.10306474214
 01/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030737363,0.0,1.1030737363
 01/25  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306660615,0.0,1.10306660615
 01/25  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/25  07:00:00,160.904248473,3.29530335062,0.0,115.992344911,5.36083202345,21.4433280938,1.18752241047,0.0842837206552,1.10323868982
 01/25  08:00:00,141.238173744,3.29530335062,0.0,84.2354779302,16.0824960704,32.6817896323,44.8364635054,43.7325231417,1.1039403637
 01/25  09:00:00,159.221042825,3.29530335062,0.0,37.2664987825,48.2474882111,70.4033123869,34.0096948134,31.8201458364,2.18954897699
 01/25  10:00:00,136.492493613,3.29530335062,0.0,22.8865209993,48.2474882111,62.0547409583,20.1853133267,16.9102251045,3.27508822222
 01/25  11:00:00,132.520586464,3.3850991066,0.0,20.7514115008,48.2474882111,60.1281475517,4.13360359093,1.94339353355,2.19021005739
 01/25  12:00:00,130.908794858,3.61024761764,0.0,16.9878779771,48.2474882111,62.0547409583,3.27645151254,0.0,3.27645151254
 01/25  13:00:00,132.019015388,3.83632118301,0.0,18.4163734488,48.2474882111,61.5103924513,4.36431825234,0.0,4.36431825234
 01/25  14:00:00,127.47223255,3.94972932555,0.0,11.6063394555,48.2474882111,63.6602354638,3.27819152138,0.0,3.27819152138
 01/25  15:00:00,118.128018079,3.78463031643,0.0,5.95931190606,48.2474882111,60.1281475517,3.27480817072,0.0,3.27480817072
 01/25  16:00:00,116.635248873,3.53616358022,0.0,4.71500943611,48.2474882111,60.1281475517,2.18939183943,0.0,2.18939183943
 01/25  17:00:00,122.896683157,3.37383237219,0.0,5.78155148423,48.2474882111,63.0180376616,2.19038127092,0.0,2.19038127092
 01/25  18:00:00,132.634265771,3.41643243603,0.0,14.084781021,37.5258241642,62.7947880557,2.18956263009,0.0,2.18956263009
 01/25  19:00:00,102.208410265,3.29530335062,0.0,21.2783277491,26.8041601173,36.0181789539,2.18816689021,0.0,2.18816689021
 01/25  20:00:00,102.897635756,3.29530335062,0.0,24.5363444492,26.8041601173,33.4493877451,1.10364949784,0.0,1.10364949784
 01/25  21:00:00,95.7844484659,3.29530335062,0.0,33.5056532292,16.0824960704,28.0885557216,1.10373757993,0.0,1.10373757993
 01/25  22:00:00,99.8375675621,3.29530335062,0.0,38.8431679298,16.0824960704,26.8041601173,1.10325935588,0.0,1.10325935588
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307305283,0.0,1.10307305283
 01/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306585653,0.0,1.10306585653
 01/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307460078,0.0,1.10307460078
 01/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306796829,0.0,1.10306796829
 01/26  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  07:00:00,133.030255573,3.29530335062,0.0,88.1183520114,5.36083202345,21.4433280938,1.10323364538,0.0,1.10323364538
 01/26  08:00:00,121.80013273,3.29530335062,0.0,64.7974369161,16.0824960704,32.6817896323,20.6048526917,19.5010194738,1.10383321793
 01/26  09:00:00,146.431748721,3.30208592678,0.0,24.4704221018,48.2474882111,70.4033123869,14.5784067097,12.3886398567,2.18976685308
 01/26  10:00:00,128.525356682,3.2981196988,0.0,14.9165677195,48.2474882111,62.0547409583,7.12458281455,3.84923039278,3.27535242176
 01/26  11:00:00,125.726599238,3.48385591417,0.0,13.8586674671,48.2474882111,60.1281475517,2.19002496117,0.0,2.19002496117
 01/26  12:00:00,126.089916129,3.77983973489,0.0,11.9994071307,48.2474882111,62.0547409583,3.27673219151,0.0,3.27673219151
 01/26  13:00:00,126.656586764,4.02411294008,0.0,12.8661530676,48.2474882111,61.5103924513,4.36470708607,0.0,4.36470708607
 01/26  14:00:00,123.919030341,4.13214710654,0.0,7.87071946522,48.2474882111,63.6602354638,3.27799669627,0.0,3.27799669627
 01/26  15:00:00,115.809738704,3.85670781466,0.0,3.56895503256,48.2474882111,60.1281475517,3.27480900798,0.0,3.27480900798
 01/26  16:00:00,115.542389406,3.62611313189,0.554216776738,2.97798364079,48.2474882111,60.1281475517,2.18960106652,0.0,2.18960106652
 01/26  17:00:00,121.057692009,3.42227818258,0.0533609777662,3.84075354852,48.2474882111,63.0180376616,3.27604372206,0.0,3.27604372206
 01/26  18:00:00,129.176173342,3.43966938473,0.0,10.6034516431,37.5258241642,62.7947880557,1.10424648339,0.0,1.10424648339
 01/26  19:00:00,99.1224653159,3.29530335062,0.0,18.1923828,26.8041601173,36.0181789539,2.18839724339,0.0,2.18839724339
 01/26  20:00:00,100.741977355,3.29530335062,0.0,22.3806860483,26.8041601173,33.4493877451,1.45089857246,0.347288060217,1.10361051224
 01/26  21:00:00,91.9515364278,3.29530335062,0.0,29.6727411911,16.0824960704,28.0885557216,1.37968215935,0.275850628729,1.10383153062
 01/26  22:00:00,95.2137847241,3.29530335062,0.0,34.2193850917,16.0824960704,26.8041601173,1.55174856326,0.448450258779,1.10329830448
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306395948,0.0,1.10306395948
 01/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030738481,0.0,1.1030738481
 01/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306655673,0.0,1.10306655673
 01/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307522181,0.0,1.10307522181
 01/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  07:00:00,119.548798867,3.29530335062,0.0,74.6368953051,5.36083202345,21.4433280938,1.10327593614,0.0,1.10327593614
 01/27  08:00:00,112.730818468,3.29530335062,0.0,55.7281226543,16.0824960704,32.6817896323,9.48544904293,8.38151244547,1.10393659746
 01/27  09:00:00,140.899132599,3.31273028259,0.0,18.9271616244,48.2474882111,70.4033123869,5.05418079655,1.7797706144,3.27441018215
 01/27  10:00:00,124.674830139,3.31283936109,0.0,11.0513215144,48.2474882111,62.0547409583,2.19021926406,0.0,2.19021926406
 01/27  11:00:00,121.627091264,3.60190248408,0.0,9.64111292323,48.2474882111,60.1281475517,3.27520301035,0.0,3.27520301035
 01/27  12:00:00,123.159858316,4.0174918466,0.331282020718,8.50041518557,48.2474882111,62.0547409583,3.27599726082,0.0,3.27599726082
 01/27  13:00:00,124.395797014,4.20333640189,1.57387674997,8.85226310523,48.2474882111,61.5103924513,3.27855107079,0.0,3.27855107079
 01/27  14:00:00,123.650772287,4.33939990229,2.97482932678,4.4203792891,48.2474882111,63.6602354638,3.27796552943,0.0,3.27796552943
 01/27  15:00:00,117.563694291,4.06229106115,3.75306642861,1.36426094401,48.2474882111,60.1281475517,3.27520617484,0.0,3.27520617484
 01/27  16:00:00,118.180151764,3.73749205534,4.71168315403,1.34690069809,48.2474882111,60.1281475517,2.18925255535,0.0,2.18925255535
 01/27  17:00:00,122.410076324,3.46039620966,3.12225558266,2.08612523111,48.2474882111,63.0180376616,3.27626267706,0.0,3.27626267706
 01/27  18:00:00,125.953386689,3.45697749606,1.46764860329,5.89570827561,37.5258241642,62.7947880557,2.18864226562,0.0,2.18864226562
 01/27  19:00:00,92.7826964208,3.29530335062,0.350559966819,11.5020539381,26.8041601173,36.0181789539,1.10399643702,0.0,1.10399643702
 01/27  20:00:00,92.9324894884,3.29530335062,0.0,14.5711981813,26.8041601173,33.4493877451,1.10361704505,0.0,1.10361704505
 01/27  21:00:00,82.5761059568,3.29530335062,0.0,20.29731072,16.0824960704,28.0885557216,1.10379416527,0.0,1.10379416527
 01/27  22:00:00,85.8367204453,3.29530335062,0.0,24.842320813,16.0824960704,26.8041601173,1.10352716153,0.0,1.10352716153
 01/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306486763,0.0,1.10306486763
 01/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030727463,0.0,1.1030727463
 01/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306482103,0.0,1.10306482103
 01/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307457541,0.0,1.10307457541
 01/28  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10326309453,0.0,1.10326309453
 01/28  07:00:00,121.036163915,3.29530335062,0.0,76.1242603533,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/28  08:00:00,101.465904095,3.29530335062,0.0,61.2857514492,5.36083202345,26.5809105114,20.2319630523,19.1285910961,1.10337195619
 01/28  09:00:00,98.9376284501,3.29530335062,0.0,37.5301801554,26.8041601173,31.2995447326,18.0615751444,16.9578904828,1.10368466162
 01/28  10:00:00,90.6025160929,3.29530335062,0.0,26.9473754906,26.8041601173,33.5472370403,15.0686487685,12.8806334306,2.18801533796
 01/28  11:00:00,93.961523299,3.29530335062,0.0,31.2696793999,26.8041601173,32.583940337,8.40954099836,7.30570320358,1.10383779478
 01/28  12:00:00,100.931876041,3.29530335062,0.0,35.9923398339,26.8041601173,34.8316326447,7.25901051008,5.07094934089,2.18806116919
 01/28  13:00:00,99.9088344569,3.29530335062,0.0,36.2536938546,26.8041601173,33.5472370403,5.86773435909,4.76386536707,1.10386899202
 01/28  14:00:00,92.0615271767,3.29530335062,0.0,30.9751777832,26.8041601173,30.9784458315,5.72088837752,4.61695543455,1.10393294297
 01/28  15:00:00,68.6727819968,3.29530335062,0.0,35.996087226,8.04124803518,21.3317032909,4.65358926026,3.54980472596,1.1037845343
 01/28  16:00:00,68.7023044628,3.29530335062,0.0,37.3100052964,8.04124803518,20.0473076865,6.5792929705,4.39217220216,2.18712076835
 01/28  17:00:00,83.2238874441,3.29530335062,0.0,49.0431560433,8.04124803518,20.3684065876,7.40967899866,6.3061128196,1.10356617905
 01/28  18:00:00,98.4235267511,3.29530335062,0.0,59.6262778177,2.68041601173,18.0090894769,9.80235257317,9.78235257317,0.02
 01/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031885343,0.0,1.1031885343
 01/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317280159,0.0,1.10317280159
 01/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10328508578,0.0,1.10328508578
 01/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307110915,0.0,1.10307110915
 01/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301246894,0.0,1.10301246894
 01/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301322092,0.0,1.10301322092
 01/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  06:00:00,36.3652157525,0.381310714589,0.0,2.40855286169,2.68041601173,16.0824960704,1.20594062143,0.102780397367,1.10316022406
 01/29  07:00:00,39.142799314,0.762621429178,0.0,4.8048257086,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  08:00:00,28.5982807975,0.953276786472,0.0,6.40631850146,2.68041601173,16.0824960704,1.10306977609,0.0,1.10306977609
 01/29  09:00:00,23.1560442057,0.762621429178,0.0,3.62207060038,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  10:00:00,23.8890442493,0.762621429178,0.0,4.35507064391,2.68041601173,16.0824960704,1.20636365159,0.103294168695,1.10306948289
 01/29  11:00:00,25.5759628147,0.953276786472,0.0,5.85133385201,2.68041601173,16.0824960704,0.0336755699694,0.0136755699694,0.02
 01/29  12:00:00,24.8384457906,0.762621429178,0.0,5.30447218528,2.68041601173,16.0824960704,1.10313632031,0.0,1.10313632031
 01/29  13:00:00,26.5400077796,0.953276786472,0.0,6.81537881693,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  14:00:00,25.5386293914,0.762621429178,0.0,6.00465578606,2.68041601173,16.0824960704,1.11686781922,0.0135973341288,1.10327048509
 01/29  15:00:00,27.2439412944,0.953276786472,0.0,7.51931233174,2.68041601173,16.0824960704,1.1201433159,0.0169558005781,1.10318751532
 01/29  16:00:00,26.2379578198,0.762621429178,0.0,6.70398421446,2.68041601173,16.0824960704,0.0765123077239,0.0565123077239,0.02
 01/29  17:00:00,30.7197490503,0.953276786472,0.0,8.52778675432,2.68041601173,16.0824960704,1.14629174522,0.0432230769588,1.10306866826
 01/29  18:00:00,42.0260675027,0.762621429178,0.0,7.6880938973,2.68041601173,16.0824960704,0.1883656115,0.1683656115,0.02
 01/29  19:00:00,44.130466617,0.953276786472,0.0,9.60183765434,2.68041601173,16.0824960704,1.20375277516,0.100677347946,1.10307542721
 01/29  20:00:00,42.8828263127,0.762621429178,0.0,8.54485270732,2.68041601173,16.0824960704,0.3183790968,0.2983790968,0.02
 01/29  21:00:00,44.9517534089,0.953276786472,0.0,10.4231244463,2.68041601173,16.0824960704,1.2917218305,0.188708578358,1.10301325214
 01/29  22:00:00,43.8579246381,0.762621429178,0.0,9.51995103275,2.68041601173,16.0824960704,0.615204003407,0.595204003407,0.02
 01/29  23:00:00,46.5147309467,0.953276786472,0.0,11.9861019841,2.68041601173,16.0824960704,2.02281322623,0.919736271595,1.10307695464
 01/29  24:00:00,45.0869088521,0.762621429178,0.0,10.7489352467,2.68041601173,16.0824960704,1.4045226644,1.3845226644,0.02
 01/30  01:00:00,52.4655751466,0.953276786472,0.0,12.5761141605,2.68041601173,21.4433280938,2.6854980911,1.58236355035,1.10313454075
 01/30  02:00:00,57.0549066928,1.66111975523,0.0,16.457602738,2.68041601173,21.4433280938,1.83358881177,1.81358881177,0.02
 01/30  03:00:00,59.1916067778,1.70202539152,0.0,18.5533971866,2.68041601173,21.4433280938,3.27090485232,2.16777123842,1.1031336139
 01/30  04:00:00,59.209491447,1.69855718548,0.0,18.5747500619,2.68041601173,21.4433280938,2.2148099229,2.1948099229,0.02
 01/30  05:00:00,60.3367550028,1.70202539152,0.0,19.6985454117,2.68041601173,21.4433280938,3.36768588651,2.26455380129,1.10313208522
 01/30  06:00:00,62.5655595613,1.69855718548,0.0,19.2504021645,5.36083202345,21.4433280938,2.14863120958,2.12863120958,0.02
 01/30  07:00:00,248.973977188,3.29530335062,0.0,204.062073626,5.36083202345,21.4433280938,1.2756157784,0.172304959076,1.10331081933
 01/30  08:00:00,203.784652591,3.29530335062,0.0,149.249290111,16.0824960704,32.6817896323,53.4889947216,52.3852307542,1.10376396737
 01/30  09:00:00,209.65218181,3.29530335062,0.0,87.697637767,48.2474882111,70.4033123869,46.0497978388,42.7755549392,3.27424289959
 01/30  10:00:00,183.491791891,3.29530335062,0.0,69.8858192766,48.2474882111,62.0547409583,38.9420986562,36.751955588,2.1901430682
 01/30  11:00:00,176.900540013,3.29530335062,0.0,65.2211608057,48.2474882111,60.1281475517,38.9263644151,35.6513368448,3.27502757031
 01/30  12:00:00,172.861984203,3.29530335062,0.0,59.2560115888,48.2474882111,62.0547409583,37.9006240165,34.6243924779,3.27623153863
 01/30  13:00:00,174.704279222,3.29530335062,0.0,61.6426551146,48.2474882111,61.5103924513,36.924124328,33.6458240315,3.2783002965
 01/30  14:00:00,163.805477222,3.29530335062,0.0,48.5940101028,48.2474882111,63.6602354638,37.1669954682,32.8029317952,4.364063673
 01/30  15:00:00,154.663154965,3.29530335062,0.0,42.9837757577,48.2474882111,60.1281475517,34.2776849675,32.0881368719,2.1895480956
 01/30  16:00:00,153.976054694,3.29530335062,0.0,42.2966754867,48.2474882111,60.1281475517,33.6861548466,31.4966961167,2.18945872988
 01/30  17:00:00,158.516716391,3.29530335062,0.0,43.9474470739,48.2474882111,63.0180376616,34.2691174965,30.993171059,3.27594643743
 01/30  18:00:00,170.314374461,3.29530335062,0.0,51.8860187964,37.5258241642,62.7947880557,33.4978704746,31.3091698413,2.18870063329
 01/30  19:00:00,144.145113271,3.29530335062,0.0,63.2150307554,26.8041601173,36.0181789539,33.5772327791,32.4733154032,1.10391737598
 01/30  20:00:00,144.287082388,3.29530335062,0.0,65.9257910812,26.8041601173,33.4493877451,34.178577867,33.0748625849,1.10371528206
 01/30  21:00:00,139.495561042,3.29530335062,0.0,77.2167658053,16.0824960704,28.0885557216,36.2242129041,34.036730015,2.18748288902
 01/30  22:00:00,141.556009413,3.29530335062,0.0,80.5616097806,16.0824960704,26.8041601173,37.3779932578,37.3579932578,0.02
 01/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314207663,0.0,1.10314207663
 01/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306727699,0.0,1.10306727699
 01/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030766173,0.0,1.1030766173
 01/31  04:00:00,40.3798608406,0.190655357294,0.0,1.25302128368,2.68041601173,21.4433280938,1.22766554898,0.124532091525,1.10313345745
 01/31  05:00:00,42.982030618,0.571966071883,0.0,3.47388034646,2.68041601173,21.4433280938,0.11221175985,0.0922117598496,0.02
 01/31  06:00:00,48.5174388167,0.953276786472,0.0,5.94756181886,5.36083202345,21.4433280938,1.10332082331,0.0,1.10332082331
 01/31  07:00:00,187.48429609,3.29530335062,0.0,142.572392528,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  08:00:00,160.225328512,3.29530335062,0.0,105.689966031,16.0824960704,32.6817896323,35.6543818971,33.4666640571,2.18771783993
 01/31  09:00:00,187.847928487,3.29530335062,0.0,65.8933844443,48.2474882111,70.4033123869,32.0382250239,29.8486519674,2.18957305653
 01/31  10:00:00,168.649673298,3.29530335062,0.0,55.043700684,48.2474882111,62.0547409583,30.482383088,28.2924905417,2.18989254633
 01/31  11:00:00,160.966956366,3.29530335062,0.0,49.2875771583,48.2474882111,60.1281475517,30.8395423947,27.5641704169,3.2753719778
 01/31  12:00:00,158.616764498,3.29530335062,0.0,45.0107918834,48.2474882111,62.0547409583,24.3985336285,21.1215867977,3.27694683085
 01/31  13:00:00,160.911516038,3.29530335062,0.0,47.8498919308,48.2474882111,61.5103924513,19.610663196,16.3321618203,3.2785013758
 01/31  14:00:00,152.648156154,3.29530335062,0.0,37.4366890341,48.2474882111,63.6602354638,20.1079261337,15.7438538415,4.36407229223
 01/31  15:00:00,148.685038617,3.29530335062,0.0,37.0056594097,48.2474882111,60.1281475517,17.4169551421,15.2271468173,2.18980832485
 01/31  16:00:00,148.00734441,3.29530335062,0.0,36.3279652026,48.2474882111,60.1281475517,17.0145749308,14.8252259046,2.18934902617
 01/31  17:00:00,150.732841337,3.29530335062,0.0,36.1635720194,48.2474882111,63.0180376616,17.7236830143,14.4478122025,3.27587081182
 01/31  18:00:00,159.836420352,3.29530335062,0.0,41.4080646879,37.5258241642,62.7947880557,16.7672409428,14.5781540228,2.18908692
 01/31  19:00:00,132.356447407,3.29530335062,0.0,51.4263648909,26.8041601173,36.0181789539,18.1078031937,15.9197905252,2.18801266848
 01/31  20:00:00,131.453213817,3.29530335062,0.0,53.0919225101,26.8041601173,33.4493877451,17.8361348445,16.7325507429,1.1035841016
 01/31  21:00:00,126.082008048,3.29530335062,0.0,63.8032128111,16.0824960704,28.0885557216,18.8086485508,17.7049596898,1.10368886104
 01/31  22:00:00,127.969028401,3.29530335062,0.0,66.9746287686,16.0824960704,26.8041601173,22.3795676786,21.2763281264,1.10323955215
 01/31  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307358789,0.0,1.10307358789
 02/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306631639,0.0,1.10306631639
 02/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  04:00:00,41.8849836703,0.381310714589,0.0,2.56748875607,2.68041601173,21.4433280938,1.30746541352,0.204389119841,1.10307629368
 02/01  05:00:00,44.7839382418,0.762621429178,0.0,5.08513261293,2.68041601173,21.4433280938,0.136554611546,0.116554611546,0.02
 02/01  06:00:00,50.3639242951,0.953276786472,0.0,7.7940472973,5.36083202345,21.4433280938,1.45441988802,0.35117656692,1.1032433211
 02/01  07:00:00,191.18646768,3.29530335062,0.0,146.274564118,5.36083202345,21.4433280938,1.10320187127,0.0,1.10320187127
 02/01  08:00:00,163.389303224,3.29530335062,0.0,108.853940744,16.0824960704,32.6817896323,73.9674452864,72.8636210966,1.10382418979
 02/01  09:00:00,187.792774954,3.29530335062,0.0,65.8382309115,48.2474882111,70.4033123869,69.0939258779,66.9040246812,2.18990119673
 02/01  10:00:00,167.730288109,3.29530335062,0.0,54.124315495,48.2474882111,62.0547409583,63.7972031634,60.5220107233,3.27519244009
 02/01  11:00:00,159.465358122,3.29530335062,0.0,47.7859789143,48.2474882111,60.1281475517,54.1305177772,51.9404714595,2.19004631764
 02/01  12:00:00,153.444910591,3.29530335062,0.0,39.8389379768,48.2474882111,62.0547409583,44.4291556632,41.152894905,3.2762607582
 02/01  13:00:00,149.700286284,3.29530335062,0.0,36.6386621773,48.2474882111,61.5103924513,43.1099133294,38.7451187619,4.36479456758
 02/01  14:00:00,144.696880472,3.33082701838,0.0,29.4498896844,48.2474882111,63.6602354638,44.6550693945,41.3769353125,3.27813408197
 02/01  15:00:00,136.57897068,3.30622946846,0.0,24.8886653546,48.2474882111,60.1281475517,52.0210044386,48.746040503,3.27496393557
 02/01  16:00:00,142.42711311,3.29530335062,0.0,30.7477339029,48.2474882111,60.1281475517,57.8489053383,55.6593335816,2.18957175671
 02/01  17:00:00,152.651978605,3.29530335062,0.0,38.082709288,48.2474882111,63.0180376616,65.5793509195,63.3889337495,2.19041717002
 02/01  18:00:00,166.645677904,3.31240462006,0.0,48.2002209703,37.5258241642,62.7947880557,72.9531504712,70.7637779067,2.18937256449
 02/01  19:00:00,141.928218089,3.29530335062,0.0,60.998135573,26.8041601173,36.0181789539,83.1243424109,80.9361119221,2.18823048882
 02/01  20:00:00,145.142071305,3.29530335062,0.0,66.7807799976,26.8041601173,33.4493877451,90.2945543482,89.1908739003,1.10368044793
 02/01  21:00:00,142.691675603,3.29530335062,0.0,80.4128803664,16.0824960704,28.0885557216,93.9324863794,92.828711298,1.10377508139
 02/01  22:00:00,147.463226162,3.29530335062,0.0,86.4688265293,16.0824960704,26.8041601173,97.7122267677,96.6089635485,1.10326321917
 02/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311635054,0.0,1.10311635054
 02/01  24:00:00,45.1845663094,0.66729375053,0.0,5.58108835925,2.68041601173,21.4433280938,1.84740642719,1.82740642719,0.02
 02/02  01:00:00,52.3676067527,1.12465150302,0.0,12.30677105,2.68041601173,21.4433280938,4.36439337801,3.26125747745,1.10313590056
 02/02  02:00:00,61.9133199108,2.1810564657,0.0,20.7960792454,2.68041601173,21.4433280938,4.58318638942,4.56318638942,0.02
 02/02  03:00:00,68.4145896144,2.38752425771,0.0,27.0908811571,2.68041601173,21.4433280938,7.38180066492,6.27867233258,1.10312833234
 02/02  04:00:00,72.5973659842,2.55543076822,0.0,31.1057510163,2.68041601173,21.4433280938,6.29510671105,6.27510671105,0.02
 02/02  05:00:00,73.4719938361,2.38752425771,0.0,32.1482853788,2.68041601173,21.4433280938,8.85840886129,7.75526941384,1.10313944745
 02/02  06:00:00,79.1871933314,2.55543076822,0.0,35.0151623519,5.36083202345,21.4433280938,7.13080577257,7.11080577257,0.02
 02/02  07:00:00,241.980146333,3.29530335062,0.0,197.068242771,5.36083202345,21.4433280938,2.70441952608,1.60117011436,1.10324941172
 02/02  08:00:00,201.378370948,3.29530335062,0.0,146.843008467,16.0824960704,32.6817896323,127.784830755,126.680932227,1.10389852828
 02/02  09:00:00,221.856182215,3.29530335062,0.0,99.9016381719,48.2474882111,70.4033123869,126.24112603,122.966812116,3.27431391379
 02/02  10:00:00,187.240040011,3.29530335062,0.0,73.6340673966,48.2474882111,62.0547409583,120.635351046,118.445368268,2.18998277794
 02/02  11:00:00,181.053979301,3.29530335062,0.0,69.374600094,48.2474882111,60.1281475517,115.816434404,112.541244795,3.27518960878
 02/02  12:00:00,178.311555027,3.29530335062,0.0,64.7055824129,48.2474882111,62.0547409583,107.039479639,103.762546608,3.27693303057
 02/02  13:00:00,178.69232463,3.29530335062,0.0,65.6307005225,48.2474882111,61.5103924513,99.0659485618,95.7873084079,3.27864015397
