Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  14:00:00,169.741829303,3.29530335062,0.0,54.5303621835,48.2474882111,63.6602354638,95.7974167519,92.5193233421,3.27809340979
 02/02  15:00:00,163.167881039,3.29530335062,0.0,51.4885018314,48.2474882111,60.1281475517,94.2222508115,90.9468934735,3.27535733797
 02/02  16:00:00,153.728477365,3.29530335062,0.0,42.0490981575,48.2474882111,60.1281475517,92.8959735889,90.7066065799,2.18936700896
 02/02  17:00:00,164.264729132,3.29530335062,0.0,49.6954598148,48.2474882111,63.0180376616,94.0125370893,90.7360577511,3.27647933814
 02/02  18:00:00,180.084250611,3.29530335062,0.0,61.6558949462,37.5258241642,62.7947880557,93.3450237416,91.1563910676,2.18863267395
 02/02  19:00:00,155.767714401,3.29530335062,0.0,74.8376318855,26.8041601173,36.0181789539,93.6888443769,92.5847688857,1.1040754912
 02/02  20:00:00,156.772134669,3.29530335062,0.0,78.4108433624,26.8041601173,33.4493877451,94.5504446945,93.4467562881,1.10368840645
 02/02  21:00:00,153.887843475,3.29530335062,0.0,91.6090482385,16.0824960704,28.0885557216,96.8500400677,94.6626091677,2.18743090002
 02/02  22:00:00,156.983059691,3.29530335062,0.0,95.9886600583,16.0824960704,26.8041601173,95.606887389,95.586887389,0.02
 02/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313913085,0.0,1.10313913085
 02/02  24:00:00,44.2372532791,0.571966071883,0.0,4.72910300756,2.68041601173,21.4433280938,1.07484974814,1.05484974814,0.02
 02/03  01:00:00,50.4867352056,0.953276786472,0.0,10.5972742195,2.68041601173,21.4433280938,4.12209008954,3.01901036357,1.10307972597
 02/03  02:00:00,49.337014616,0.762621429178,0.0,9.63820898714,2.68041601173,21.4433280938,2.91393778459,2.89393778459,0.02
 02/03  03:00:00,55.0163684089,1.15892644633,0.0,14.9212577629,2.68041601173,21.4433280938,5.71061409137,4.60747581732,1.10313827405
 02/03  04:00:00,59.4445255831,2.01600672304,0.0,18.4923346604,2.68041601173,21.4433280938,4.95082723253,3.84768807539,1.10313915714
 02/03  05:00:00,64.1638672564,2.32846183192,0.0,22.8992212248,2.68041601173,21.4433280938,5.12197417902,5.10197417902,0.02
 02/03  06:00:00,65.5646965346,2.29336875646,0.0,21.6547275668,5.36083202345,21.4433280938,4.92670297562,3.82338488668,1.10331808894
 02/03  07:00:00,230.502575396,3.29530335062,0.0,185.590671834,5.36083202345,21.4433280938,1.03474606396,1.01474606396,0.02
 02/03  08:00:00,187.920815542,3.29530335062,0.0,133.385453061,16.0824960704,32.6817896323,83.1893724195,81.0016919288,2.18768049072
 02/03  09:00:00,204.964590539,3.29530335062,0.0,83.0100464965,48.2474882111,70.4033123869,73.5481608033,71.3586141928,2.18954661052
 02/03  10:00:00,180.579635317,3.29530335062,0.0,66.9736627032,48.2474882111,62.0547409583,67.645198132,65.4553249883,2.18987314371
 02/03  11:00:00,162.768807372,3.29530335062,0.0,51.0894281643,48.2474882111,60.1281475517,64.7693198632,61.49376613,3.27555373326
 02/03  12:00:00,162.115475977,3.29530335062,0.0,48.5095033625,48.2474882111,62.0547409583,61.6902918824,58.4133351617,3.27695672074
 02/03  13:00:00,168.162157222,3.29530335062,0.0,55.1005331146,48.2474882111,61.5103924513,55.8842416612,52.6057080707,3.27853359042
 02/03  14:00:00,161.207871248,3.29530335062,0.0,45.9964041281,48.2474882111,63.6602354638,48.8990148216,44.5348721124,4.3641427091
 02/03  15:00:00,154.99671733,3.29530335062,0.0,43.3173381221,48.2474882111,60.1281475517,42.5658762577,40.3760267184,2.18984953923
 02/03  16:00:00,152.309518732,3.29530335062,0.0,40.6301395247,48.2474882111,60.1281475517,42.3620908184,40.1726954732,2.18939534518
 02/03  17:00:00,156.563472811,3.29530335062,0.0,41.994203494,48.2474882111,63.0180376616,43.6368493618,40.3608872254,3.27596213639
 02/03  18:00:00,167.985425767,3.29530335062,0.0,49.5570701022,37.5258241642,62.7947880557,42.9379212382,40.748769407,2.18915183117
 02/03  19:00:00,141.956549938,3.29530335062,0.0,61.0264674219,26.8041601173,36.0181789539,44.2357900265,42.0477091573,2.18808086919
 02/03  20:00:00,141.11634512,3.29530335062,0.0,62.7550538133,26.8041601173,33.4493877451,40.9409155135,39.8373003703,1.10361514326
 02/03  21:00:00,136.570685125,3.29530335062,0.0,74.2918898885,16.0824960704,28.0885557216,39.8840480346,38.7803247374,1.10372329719
 02/03  22:00:00,138.723828971,3.29530335062,0.0,77.7294293382,16.0824960704,26.8041601173,41.4881771882,40.3849170743,1.10326011389
 02/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030653011,0.0,1.1030653011
 02/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307640211,0.0,1.10307640211
 02/04  03:00:00,35.0278209785,0.190655357294,0.0,1.26181344499,2.68041601173,16.0824960704,0.189198456549,0.169198456549,0.02
 02/04  04:00:00,40.5771153174,0.953276786472,0.0,6.04848635471,2.68041601173,16.0824960704,1.1567249259,0.0536541905024,1.10307073539
 02/04  05:00:00,37.8715033409,0.571966071883,0.0,3.72418509285,2.68041601173,16.0824960704,0.0565577864,0.0365577864,0.02
 02/04  06:00:00,41.4261236421,0.953276786472,0.0,6.89749467946,2.68041601173,16.0824960704,1.22785885514,0.124572491515,1.10328636362
 02/04  07:00:00,189.391748145,3.29530335062,0.0,144.479844583,5.36083202345,21.4433280938,1.10318349981,0.0,1.10318349981
 02/04  08:00:00,146.647432077,3.29530335062,0.0,108.934612764,5.36083202345,26.5809105114,42.3401131324,41.2366693218,1.10344381061
 02/04  09:00:00,138.243794905,3.29530335062,0.0,76.8363466106,26.8041601173,31.2995447326,37.7572424218,36.6536370386,1.10360538318
 02/04  10:00:00,135.003982848,3.29530335062,0.0,71.3488422452,26.8041601173,33.5472370403,36.6456746529,35.5416375755,1.1040370774
 02/04  11:00:00,130.929422523,3.29530335062,0.0,68.2375786242,26.8041601173,32.583940337,31.2899061493,29.102181991,2.18772415821
 02/04  12:00:00,122.803658174,3.29530335062,0.0,57.8641219669,26.8041601173,34.8316326447,25.4159992562,24.3119292129,1.10407004329
 02/04  13:00:00,118.786454528,3.29530335062,0.0,55.1313139261,26.8041601173,33.5472370403,25.8924196551,23.7045983389,2.18782131628
 02/04  14:00:00,117.617396153,3.29530335062,0.0,56.5310467598,26.8041601173,30.9784458315,24.2512197902,23.1472844482,1.10393534199
 02/04  15:00:00,101.901113679,3.29530335062,0.0,69.2244189079,8.04124803518,21.3317032909,25.1644146144,24.0607058772,1.10370873716
 02/04  16:00:00,101.218702704,3.29530335062,0.0,69.8264035378,8.04124803518,20.0473076865,31.0586903138,29.9551697457,1.10352056805
 02/04  17:00:00,108.233690361,3.29530335062,0.0,76.5202922935,8.04124803518,20.3684065876,35.1563352541,34.0527439802,1.10359127391
 02/04  18:00:00,124.061595315,3.29530335062,0.0,85.2643463817,2.68041601173,18.0090894769,35.6231803906,34.5199812797,1.10319911093
 02/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318760675,0.0,1.10318760675
 02/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317509911,0.0,1.10317509911
 02/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319785788,0.0,1.10319785788
 02/04  24:00:00,35.0452282125,0.190655357294,0.0,1.27922067902,2.68041601173,16.0824960704,1.21772309573,0.114584734047,1.10313836168
 02/05  01:00:00,40.6191919145,0.953276786472,0.0,6.09056295186,2.68041601173,16.0824960704,0.0402914229756,0.0202914229756,0.02
 02/05  02:00:00,40.0305277698,0.762621429178,0.0,5.6925541644,2.68041601173,16.0824960704,1.18564697197,0.0825766883268,1.10307028364
 02/05  03:00:00,42.0327703687,0.953276786472,0.0,7.50414140608,2.68041601173,16.0824960704,0.101554956546,0.0815549565465,0.02
 02/05  04:00:00,41.295678556,0.762621429178,0.0,6.95770495063,2.68041601173,16.0824960704,0.284999861598,0.264999861598,0.02
 02/05  05:00:00,42.8537964146,0.953276786472,0.0,8.32516745191,2.68041601173,16.0824960704,1.24976918399,0.146755657584,1.10301352641
 02/05  06:00:00,42.0341339032,0.762621429178,0.0,7.69616029781,2.68041601173,16.0824960704,1.49553114918,0.392276596534,1.10325455265
 02/05  07:00:00,44.5446846405,0.953276786472,0.0,10.0160556779,2.68041601173,16.0824960704,0.43204843662,0.41204843662,0.02
 02/05  08:00:00,30.730834777,0.762621429178,0.0,8.72952783833,2.68041601173,16.0824960704,0.992431338502,0.972431338502,0.02
 02/05  09:00:00,29.4138266923,0.953276786472,0.0,9.68919772959,2.68041601173,16.0824960704,2.02868236595,0.925665389242,1.10301697671
 02/05  10:00:00,26.8849792882,0.762621429178,0.0,7.35100568286,2.68041601173,16.0824960704,0.999080075993,0.979080075993,0.02
 02/05  11:00:00,27.8638646303,0.953276786472,0.0,8.13923566768,2.68041601173,16.0824960704,1.6443623109,0.541351478808,1.10301083209
 02/05  12:00:00,25.2435417848,0.762621429178,0.0,5.70956817938,2.68041601173,16.0824960704,0.430652797807,0.410652797807,0.02
 02/05  13:00:00,24.8595419575,0.953276786472,0.0,5.13491299481,2.68041601173,16.0824960704,1.16378519908,0.0606064241707,1.10317877491
 02/05  14:00:00,23.0466865162,0.762621429178,0.0,3.51271291087,2.68041601173,16.0824960704,1.10329757311,0.0,1.10329757311
 02/05  15:00:00,20.2917114476,0.381310714589,0.0,1.13904855679,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302548608,0.0,1.10302548608
 02/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030499676,0.0,1.1030499676
 02/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301210112,0.0,1.10301210112
 02/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  22:00:00,34.5643322817,0.190655357294,0.0,0.79832474825,2.68041601173,16.0824960704,1.10317669484,0.0,1.10317669484
 02/05  23:00:00,37.8361967797,0.762621429178,0.0,3.49822317431,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  24:00:00,38.7827730457,0.762621429178,0.0,4.44479944037,2.68041601173,16.0824960704,1.10306740339,0.0,1.10306740339
 02/06  01:00:00,46.7797556478,0.953276786472,0.0,6.89029466171,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  02:00:00,45.9624372798,0.762621429178,0.0,6.263631651,2.68041601173,21.4433280938,1.10312510936,0.0,1.10312510936
 02/06  03:00:00,49.0296731662,0.953276786472,0.0,9.14021218008,2.68041601173,21.4433280938,0.034831622778,0.014831622778,0.02
 02/06  04:00:00,47.6571722098,0.762621429178,0.0,7.95836658097,2.68041601173,21.4433280938,1.18468990094,0.0815599639814,1.10312993696
 02/06  05:00:00,50.804959041,0.953276786472,0.0,10.9154980549,2.68041601173,21.4433280938,0.374736024442,0.354736024442,0.02
 02/06  06:00:00,53.8944932762,1.1369957317,0.0,11.1408973331,5.36083202345,21.4433280938,1.35008459968,0.246925971253,1.10315862843
 02/06  07:00:00,236.606277564,3.29530335062,0.0,191.694374002,5.36083202345,21.4433280938,1.30528064454,0.202088445097,1.10319219945
 02/06  08:00:00,198.591277156,3.29530335062,0.0,144.055914675,16.0824960704,32.6817896323,66.4877884881,65.3839011188,1.10388736926
 02/06  09:00:00,219.160591513,3.29530335062,0.0,97.2060474698,48.2474882111,70.4033123869,62.2999631179,60.1104785724,2.18948454548
 02/06  10:00:00,196.624670506,3.29530335062,0.0,83.0186978914,48.2474882111,62.0547409583,50.7997964075,47.5247062995,3.27509010798
 02/06  11:00:00,184.035745951,3.29530335062,0.0,72.3563667431,48.2474882111,60.1281475517,36.9834362716,34.7932041425,2.19023212917
 02/06  12:00:00,178.045207805,3.29530335062,0.0,64.4392351913,48.2474882111,62.0547409583,33.1781465504,29.9015846176,3.27656193275
 02/06  13:00:00,181.031233254,3.29530335062,0.0,67.9696091466,48.2474882111,61.5103924513,33.5158761701,29.1512582267,4.36461794339
 02/06  14:00:00,169.193953417,3.29530335062,0.0,53.9824862974,48.2474882111,63.6602354638,25.9219971239,22.6439865504,3.2780105735
 02/06  15:00:00,160.199366589,3.29530335062,0.0,48.519987382,48.2474882111,60.1281475517,18.1943410519,14.9194792063,3.27486184565
 02/06  16:00:00,157.618433624,3.29530335062,0.0,45.9390544169,48.2474882111,60.1281475517,14.4450176401,12.2553453437,2.18967229642
 02/06  17:00:00,159.688374729,3.29530335062,0.0,45.1191054113,48.2474882111,63.0180376616,17.9116487183,14.6356398405,3.27600887772
 02/06  18:00:00,169.879555939,3.29530335062,0.0,51.4512002748,37.5258241642,62.7947880557,19.1041232381,16.9156177846,2.18850545355
 02/06  19:00:00,142.64254223,3.29530335062,0.0,61.7124597139,26.8041601173,36.0181789539,18.981434562,17.8774984477,1.10393611422
 02/06  20:00:00,141.873820112,3.29530335062,0.0,63.5125288049,26.8041601173,33.4493877451,19.3908689116,18.287192075,1.10367683669
 02/06  21:00:00,137.001791141,3.29530335062,0.0,74.7229959042,16.0824960704,28.0885557216,25.9582923139,24.8545441552,1.10374815879
 02/06  22:00:00,138.439975287,3.29530335062,0.0,77.4455756545,16.0824960704,26.8041601173,30.4379885044,29.3344963642,1.10349214018
 02/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311977699,0.0,1.10311977699
 02/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306228336,0.0,1.10306228336
 02/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  03:00:00,41.7917257579,0.381310714589,0.0,2.47423084363,2.68041601173,21.4433280938,1.28467541819,0.181600455025,1.10307496317
 02/07  04:00:00,44.9556810138,0.762621429178,0.0,5.25687538493,2.68041601173,21.4433280938,0.115893307437,0.0958933074373,0.02
 02/07  05:00:00,47.2231344145,0.953276786472,0.0,7.33367342835,2.68041601173,21.4433280938,1.36190104372,0.258831358984,1.10306968474
 02/07  06:00:00,48.7659688761,0.762621429178,0.0,6.38674723557,5.36083202345,21.4433280938,1.25040471869,0.147079420895,1.10332529779
 02/07  07:00:00,200.133751119,3.29530335062,0.0,155.221847557,5.36083202345,21.4433280938,0.157231906234,0.137231906234,0.02
 02/07  08:00:00,170.662173041,3.29530335062,0.0,118.594143894,16.0824960704,32.6817896323,73.9937458435,71.8061035231,2.18764232033
 02/07  09:00:00,201.704729103,3.29530335062,0.0,79.7501850603,48.2474882111,70.4033123869,69.6907097267,67.5010960543,2.18961367239
 02/07  10:00:00,179.150431778,3.29530335062,0.0,65.5444591642,48.2474882111,62.0547409583,46.0807848485,43.8908009487,2.18998389981
 02/07  11:00:00,164.937568167,3.29530335062,0.0,53.2581889597,48.2474882111,60.1281475517,32.0003360501,28.7249616003,3.27537444978
 02/07  12:00:00,150.00205597,3.29530335062,0.0,36.3960833561,48.2474882111,62.0547409583,27.2730840565,23.995737701,3.27734635542
 02/07  13:00:00,150.25161385,3.30406238688,0.0,37.1812307062,48.2474882111,61.5103924513,20.9849644942,17.7062055923,3.27875890199
 02/07  14:00:00,142.226109278,3.3729287964,0.0,26.9370167127,48.2474882111,63.6602354638,14.4057281566,10.0414815859,4.36424657064
 02/07  15:00:00,130.688480195,3.35281537389,0.0,18.9515889642,48.2474882111,60.1281475517,9.14375015369,6.95408261797,2.18966753572
 02/07  16:00:00,126.552812188,3.29904406682,0.0,14.8696922641,48.2474882111,60.1281475517,9.43515321183,7.24563693512,2.18951627671
 02/07  17:00:00,129.445873984,3.29530335062,0.0,14.8766046665,48.2474882111,63.0180376616,9.95504245613,6.6793226583,3.27571979783
 02/07  18:00:00,143.368651975,3.33015964174,0.0,27.3727733522,37.5258241642,62.7947880557,17.2320991637,15.0432462718,2.18885289193
 02/07  19:00:00,122.596424476,3.29530335062,0.0,41.6663419603,26.8041601173,36.0181789539,24.9506102283,23.846496972,1.10411325631
 02/07  20:00:00,126.258475849,3.29530335062,0.0,47.897184542,26.8041601173,33.4493877451,38.6363215233,36.4487403761,2.18758114721
 02/07  21:00:00,124.92876575,3.29530335062,0.0,62.6499705132,16.0824960704,28.0885557216,50.3467091661,49.2428918707,1.10381729544
 02/07  22:00:00,129.435462083,3.29530335062,0.0,68.4410624509,16.0824960704,26.8041601173,53.4314757499,52.3282517282,1.10322402178
 02/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306770645,0.0,1.10306770645
 02/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  02:00:00,42.920515153,0.571966071883,0.0,3.41236488148,2.68041601173,21.4433280938,1.47076490839,0.367630655689,1.1031342527
 02/08  03:00:00,45.7821018417,0.762621429178,0.0,6.08329621284,2.68041601173,21.4433280938,1.13006028563,1.11006028563,0.02
 02/08  04:00:00,49.3012391058,0.953276786472,0.0,9.4117781197,2.68041601173,21.4433280938,3.02643962079,1.92330300823,1.10313661256
 02/08  05:00:00,49.1526869602,0.762621429178,0.0,9.45388133135,2.68041601173,21.4433280938,2.78533820259,2.76533820259,0.02
 02/08  06:00:00,55.1544475601,0.953276786472,0.0,12.5845705623,5.36083202345,21.4433280938,4.76698266537,3.66374924988,1.10323341549
 02/08  07:00:00,207.707160066,3.29530335062,0.0,162.795256504,5.36083202345,21.4433280938,1.35096230921,0.247766563992,1.10319574522
 02/08  08:00:00,168.494073796,3.29530335062,0.0,116.426044649,16.0824960704,32.6817896323,92.6301345434,91.5263207542,1.10381378917
 02/08  09:00:00,185.673705925,3.29530335062,0.0,63.719161882,48.2474882111,70.4033123869,82.133441124,79.9435434074,2.1898977166
 02/08  10:00:00,159.301841535,3.29530335062,0.0,45.6958689213,48.2474882111,62.0547409583,65.7677840617,62.4925632532,3.27522080849
 02/08  11:00:00,156.455578469,3.29530335062,0.0,44.7761992614,48.2474882111,60.1281475517,49.8855089113,47.6954247792,2.1900841321
 02/08  12:00:00,152.170107997,3.29530335062,0.0,38.5641353831,48.2474882111,62.0547409583,39.9459539004,36.6696023563,3.27635154406
 02/08  13:00:00,149.417777416,3.29530335062,0.0,36.3561533087,48.2474882111,61.5103924513,32.7391573542,28.374811329,4.36434602522
 02/08  14:00:00,142.542079378,3.29530335062,0.0,27.3306122585,48.2474882111,63.6602354638,28.4247212408,25.1464023984,3.27831884241
 02/08  15:00:00,133.018964753,3.29530335062,0.0,21.3395855457,48.2474882111,60.1281475517,27.2388061407,23.9638296686,3.27497647208
 02/08  16:00:00,130.826356423,3.29530335062,0.0,19.1469772158,48.2474882111,60.1281475517,25.2739747823,23.084426239,2.18954854329
 02/08  17:00:00,134.432352645,3.29530335062,0.0,19.8630833281,48.2474882111,63.0180376616,28.6545489867,25.3787067084,3.27584227828
 02/08  18:00:00,149.13946228,3.34358425807,0.0,33.1301590413,37.5258241642,62.7947880557,24.8080134305,23.7037607621,1.10425266838
 02/08  19:00:00,125.483648507,3.29530335062,0.0,44.5535659911,26.8041601173,36.0181789539,26.6576432724,24.4691982384,2.18844503399
 02/08  20:00:00,125.737548278,3.29530335062,0.0,47.3762569714,26.8041601173,33.4493877451,26.500652838,25.397020772,1.10363206594
 02/08  21:00:00,120.561637993,3.29530335062,0.0,58.2828427562,16.0824960704,28.0885557216,27.8731208817,26.7694197534,1.10370112826
 02/08  22:00:00,122.878580479,3.29530335062,0.0,61.884180847,16.0824960704,26.8041601173,25.6778527581,24.5744003916,1.10345236652
 02/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307605197,0.0,1.10307605197
 02/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306928479,0.0,1.10306928479
 02/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307903547,0.0,1.10307903547
 02/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307412939,0.0,1.10307412939
 02/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10322222724,0.0,1.10322222724
 02/09  07:00:00,149.392581723,3.29530335062,0.0,104.480678161,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/09  08:00:00,131.270968532,3.29530335062,0.0,79.2029393847,16.0824960704,32.6817896323,20.1182670214,19.0144799316,1.10378708976
 02/09  09:00:00,167.283321623,3.29530335062,0.0,45.3287775805,48.2474882111,70.4033123869,17.8174936141,14.5438487764,3.27364483769
 02/09  10:00:00,149.424382502,3.29530335062,0.0,35.8184098881,48.2474882111,62.0547409583,7.63438500044,5.44412134267,2.19026365778
 02/09  11:00:00,141.638032132,3.29530335062,0.0,29.958652925,48.2474882111,60.1281475517,3.78496914043,0.509722502246,3.27524663819
 02/09  12:00:00,138.548463446,3.29530335062,0.0,24.9424908315,48.2474882111,62.0547409583,3.27651155534,0.0,3.27651155534
 02/09  13:00:00,134.756698591,3.29530335062,0.0,21.6950744838,48.2474882111,61.5103924513,3.2786374929,0.0,3.2786374929
 02/09  14:00:00,128.72391453,3.29530335062,0.0,13.5124474105,48.2474882111,63.6602354638,4.36437217336,0.0,4.36437217336
 02/09  15:00:00,120.875836929,3.29725324637,0.0,9.1945078258,48.2474882111,60.1281475517,2.18973652927,0.0,2.18973652927
 02/09  16:00:00,122.903200909,3.29530335062,0.0,11.2238217011,48.2474882111,60.1281475517,2.18947884774,0.0,2.18947884774
 02/09  17:00:00,129.771510994,3.29535010679,0.0,15.2021949208,48.2474882111,63.0180376616,3.27563484354,0.0,3.27563484354
 02/09  18:00:00,137.979405337,3.36589141762,0.0,21.9477949386,37.5258241642,62.7947880557,2.18879625588,0.0,2.18879625588
 02/09  19:00:00,112.2069078,3.29530335062,0.0,31.2768252839,26.8041601173,36.0181789539,3.16262445745,2.05853552004,1.10408893741
 02/09  20:00:00,113.577424554,3.29530335062,0.0,35.2161332466,26.8041601173,33.4493877451,8.09000042004,5.90246159086,2.18753882918
 02/09  21:00:00,106.777855038,3.29530335062,0.0,44.4990598011,16.0824960704,28.0885557216,10.7484465517,9.64465006398,1.10379648776
 02/09  22:00:00,110.370408487,3.29530335062,0.0,49.3760088547,16.0824960704,26.8041601173,11.7236569686,10.6203924861,1.1032644825
 02/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307894945,0.0,1.10307894945
 02/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307413858,0.0,1.10307413858
 02/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306679236,0.0,1.10306679236
 02/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10322123459,0.0,1.10322123459
 02/10  07:00:00,141.749142692,3.29530335062,0.0,96.8372391296,5.36083202345,21.4433280938,1.10318575378,0.0,1.10318575378
 02/10  08:00:00,119.796604639,3.29530335062,0.0,67.7285754917,16.0824960704,32.6817896323,16.4989827962,15.3950087093,1.10397408685
 02/10  09:00:00,148.053011595,3.29530335062,0.0,26.0984675518,48.2474882111,70.4033123869,13.5622781828,11.3724953119,2.18978287092
 02/10  10:00:00,131.384547131,3.29530335062,0.0,17.7785745168,48.2474882111,62.0547409583,9.76054995331,6.4853732332,3.27517672011
 02/10  11:00:00,129.318492404,3.37237971727,0.0,17.5620368303,48.2474882111,60.1281475517,5.14135000072,2.95092806123,2.19042193949
 02/10  12:00:00,131.305793452,3.61726758677,0.0,17.377856602,48.2474882111,62.0547409583,4.15460990701,0.878296056303,3.27631385071
 02/10  13:00:00,133.36870505,3.75239167341,0.0,19.8499926203,48.2474882111,61.5103924513,4.36430713739,0.0,4.36430713739
 02/10  14:00:00,130.792503897,3.86823452231,0.0,15.0081056058,48.2474882111,63.6602354638,3.27829607601,0.0,3.27829607601
 02/10  15:00:00,121.480349213,3.70308656144,0.0,9.39318679503,48.2474882111,60.1281475517,3.27496041216,0.0,3.27496041216
 02/10  16:00:00,120.180343167,3.41963438643,0.0,8.37663292331,48.2474882111,60.1281475517,2.90972119215,0.720180799636,2.18954039251
 02/10  17:00:00,126.196306871,3.33565880023,0.0,11.586682104,48.2474882111,63.0180376616,4.73177007576,1.45569447928,3.27607559648
 02/10  18:00:00,134.99817702,3.40124618842,0.0,18.9312118511,37.5258241642,62.7947880557,4.9862246037,3.88197150952,1.10425309418
 02/10  19:00:00,108.942905584,3.29530335062,0.0,28.0128230683,26.8041601173,36.0181789539,18.9195283411,16.7310945113,2.18843382973
 02/10  20:00:00,111.809402585,3.29530335062,0.0,33.4481112783,26.8041601173,33.4493877451,23.358648832,22.2550164911,1.10363234089
 02/10  21:00:00,105.25569563,3.29530335062,0.0,42.9769003932,16.0824960704,28.0885557216,25.7176044446,24.6139024731,1.1037019715
 02/10  22:00:00,109.541489668,3.29530335062,0.0,48.5470900358,16.0824960704,26.8041601173,28.7232750026,27.6198215387,1.10345346389
 02/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307711631,0.0,1.10307711631
 02/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030699545,0.0,1.1030699545
 02/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292691593,0.0,1.10292691593
 02/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307490319,0.0,1.10307490319
 02/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322418084,0.0,1.10322418084
 02/11  07:00:00,164.924239161,3.29530335062,0.0,120.012335599,5.36083202345,21.4433280938,0.14826878017,0.12826878017,0.02
 02/11  08:00:00,126.548023439,3.29530335062,0.0,91.3025374597,5.36083202345,26.5809105114,58.1417663403,57.0383409537,1.10342538661
 02/11  09:00:00,119.686903244,3.29530335062,0.0,58.2794549495,26.8041601173,31.2995447326,55.720128498,54.6164939413,1.10363455671
 02/11  10:00:00,106.684409457,3.29530335062,0.0,43.0292688545,26.8041601173,33.5472370403,52.7591781724,50.5712523566,2.18792581585
 02/11  11:00:00,105.35704879,3.29530335062,0.0,42.6652048914,26.8041601173,32.583940337,46.0656069178,44.9616297744,1.10397714337
 02/11  12:00:00,104.859496915,3.2986072422,0.0,39.9166568171,26.8041601173,34.8316326447,40.9904062509,38.8021588897,2.18824736115
 02/11  13:00:00,102.031689976,3.3747869907,0.0,38.297065734,26.8041601173,33.5472370403,34.6367785238,33.532737885,1.10404063878
 02/11  14:00:00,98.0623737586,3.29849218422,0.0,36.9728355315,26.8041601173,30.9784458315,35.844214741,34.7402893939,1.10392534705
 02/11  15:00:00,77.873680992,3.29530335062,0.0,45.1969862212,8.04124803518,21.3317032909,36.8625084853,35.7587273228,1.10378116255
 02/11  16:00:00,78.5470087466,3.29530335062,0.0,47.1547095802,8.04124803518,20.0473076865,38.2963238742,36.109193093,2.18713078119
 02/11  17:00:00,83.5918785522,3.29530335062,0.0,51.8784804847,8.04124803518,20.3684065876,37.55294398,36.4493648025,1.10357917748
 02/11  18:00:00,104.513082081,3.29530335062,0.0,68.1831664804,2.68041601173,18.0090894769,40.1513310954,40.1313310954,0.02
 02/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323071368,0.0,1.10323071368
 02/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318497693,0.0,1.10318497693
 02/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10330400996,0.0,1.10330400996
 02/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  24:00:00,40.4478593774,0.953276786472,0.0,5.91923041473,2.68041601173,16.0824960704,1.66736858192,0.564230029566,1.10313855235
 02/12  01:00:00,40.2887732777,0.762621429178,0.0,5.95079967232,2.68041601173,16.0824960704,0.663480641985,0.643480641985,0.02
 02/12  02:00:00,44.0921223093,0.953276786472,0.0,9.56349334666,2.68041601173,16.0824960704,3.22005245586,2.11697624225,1.10307621361
 02/12  03:00:00,42.7611407675,0.762621429178,0.0,8.42316716214,2.68041601173,16.0824960704,2.17959917304,2.15959917304,0.02
 02/12  04:00:00,46.7275379361,0.953276786472,0.0,12.1989089734,2.68041601173,16.0824960704,4.62971961779,3.5266410683,1.10307854949
 02/12  05:00:00,48.9803448769,1.41384535206,0.0,13.9911473487,2.68041601173,16.0824960704,3.35303066732,3.33303066732,0.02
 02/12  06:00:00,55.4222878785,1.81015036921,0.0,20.0367853331,2.68041601173,16.0824960704,6.1678029976,5.06461943223,1.10318356537
 02/12  07:00:00,58.0798325861,2.38405605168,0.0,22.1204243582,2.68041601173,16.0824960704,4.31795179347,4.29795179347,0.02
 02/12  08:00:00,42.5039548696,2.49650325717,0.0,21.2360994362,2.68041601173,16.0824960704,7.1047833216,6.00171212654,1.10307119506
 02/12  09:00:00,27.5777008451,0.762621429178,0.0,8.0437272397,2.68041601173,16.0824960704,4.33430349405,4.31430349405,0.02
 02/12  10:00:00,29.9830567227,0.953276786472,0.0,10.25842776,2.68041601173,16.0824960704,5.95103177166,4.84820352885,1.10282824281
 02/12  11:00:00,26.8382423306,0.762621429178,0.0,7.30426872526,2.68041601173,16.0824960704,2.8642003066,2.8442003066,0.02
 02/12  12:00:00,27.6071832441,0.953276786472,0.0,7.88255428141,2.68041601173,16.0824960704,3.51363220996,2.41051000968,1.10312220028
 02/12  13:00:00,25.8830764301,0.762621429178,0.0,6.34910282477,2.68041601173,16.0824960704,2.32065420953,1.21745275779,1.10320145175
 02/12  14:00:00,28.1085914807,0.953276786472,0.0,8.38396251803,2.68041601173,16.0824960704,1.02173877153,1.00173877153,0.02
 02/12  15:00:00,25.7888127433,0.762621429178,0.0,6.2548391379,2.68041601173,16.0824960704,1.29126695081,0.188071095022,1.10319585579
 02/12  16:00:00,28.0154696571,0.953276786472,0.0,8.29084069447,2.68041601173,16.0824960704,0.186488133557,0.166488133557,0.02
 02/12  17:00:00,26.5457879195,0.762621429178,0.0,7.01181431417,2.68041601173,16.0824960704,1.17891821595,0.0758453898278,1.10307282612
 02/12  18:00:00,41.8002721896,0.953276786472,0.0,9.73897656025,2.68041601173,16.0824960704,0.146051410034,0.126051410034,0.02
 02/12  19:00:00,42.1626856558,0.762621429178,0.0,7.82471205038,2.68041601173,16.0824960704,1.17189155222,0.0688210618872,1.10307049033
 02/12  20:00:00,45.1505813485,0.953276786472,0.0,10.6219523859,2.68041601173,16.0824960704,0.188891467096,0.168891467096,0.02
 02/12  21:00:00,42.8491032343,0.762621429178,0.0,8.51112962897,2.68041601173,16.0824960704,1.19849649158,0.0954797530403,1.10301673854
 02/12  22:00:00,46.0149852203,0.953276786472,0.0,11.4863562576,2.68041601173,16.0824960704,0.251250011412,0.231250011412,0.02
 02/12  23:00:00,44.1133303665,0.762621429178,0.0,9.77535676111,2.68041601173,16.0824960704,1.30916444296,0.206089303118,1.10307513984
 02/12  24:00:00,51.5617059321,1.51483824026,0.0,16.4715155156,2.68041601173,16.0824960704,0.713062248274,0.693062248274,0.02
 02/13  01:00:00,52.3466793411,1.1369957317,0.0,12.2734994098,2.68041601173,21.4433280938,1.53064327521,0.427509342106,1.10313393311
 02/13  02:00:00,58.3277607866,1.70202539152,0.0,17.6895511954,2.68041601173,21.4433280938,1.07263247334,1.05263247334,0.02
 02/13  03:00:00,55.8522368047,1.51137003422,0.0,15.4046825708,2.68041601173,21.4433280938,1.8268024234,0.72366569104,1.10313673236
 02/13  04:00:00,61.0624189586,1.88921254278,0.0,20.2370222161,2.68041601173,21.4433280938,1.29115389101,1.27115389101,0.02
 02/13  05:00:00,57.1608958241,1.51137003422,0.0,16.7133415902,2.68041601173,21.4433280938,2.00648520583,0.903346396795,1.10313880903
 02/13  06:00:00,64.9252403617,1.88921254278,0.0,21.4194276076,5.36083202345,21.4433280938,2.46334827028,1.36007730453,1.10327096575
 02/13  07:00:00,250.072315449,3.29530335062,0.0,205.160411887,5.36083202345,21.4433280938,0.0505879944378,0.0305879944378,0.02
 02/13  08:00:00,202.878871473,3.29530335062,0.0,150.810842326,16.0824960704,32.6817896323,39.8663390936,37.6786246165,2.18771447713
 02/13  09:00:00,221.205368933,3.29530335062,0.0,99.2508248908,48.2474882111,70.4033123869,36.1235916202,33.9338836209,2.18970799925
 02/13  10:00:00,198.095826123,3.29530335062,0.0,84.4898535084,48.2474882111,62.0547409583,31.4831954178,29.2931101985,2.19008521934
 02/13  11:00:00,185.326653945,3.29530335062,0.0,73.6472747376,48.2474882111,60.1281475517,26.586266392,23.3110910685,3.2751753235
 02/13  12:00:00,179.061750528,3.29530335062,0.0,65.455777914,48.2474882111,62.0547409583,23.5533867194,20.2765678782,3.27681884123
 02/13  13:00:00,181.075806473,3.29530335062,0.0,68.0141823656,48.2474882111,61.5103924513,22.6650615421,19.3866215746,3.27843996749
 02/13  14:00:00,169.064694693,3.29530335062,0.0,53.8532275735,48.2474882111,63.6602354638,20.0591876535,15.6951155363,4.36407211722
 02/13  15:00:00,161.436056613,3.29530335062,0.0,49.7566774052,48.2474882111,60.1281475517,15.1172433016,12.927414546,2.18982875562
 02/13  16:00:00,159.453317331,3.29530335062,0.0,47.7739381236,48.2474882111,60.1281475517,14.5347282513,12.3453384894,2.18938976192
 02/13  17:00:00,161.024029013,3.29530335062,0.0,46.454759696,48.2474882111,63.0180376616,17.9812715395,14.7052801363,3.27599140319
 02/13  18:00:00,169.462518007,3.29530335062,0.0,53.5014956754,37.5258241642,62.7947880557,22.1093879289,19.9202044691,2.18918345979
 02/13  19:00:00,145.555026859,3.29530335062,0.0,64.6249443426,26.8041601173,36.0181789539,25.2277570933,23.0396363182,2.18812077511
 02/13  20:00:00,145.530717012,3.29530335062,0.0,67.1694257051,26.8041601173,33.4493877451,27.4896324879,26.3859969489,1.10363553896
 02/13  21:00:00,140.956984187,3.29530335062,0.0,78.67818895,16.0824960704,28.0885557216,33.2648956618,32.1611473611,1.10374830067
 02/13  22:00:00,142.842973601,3.29530335062,0.0,81.8485739685,16.0824960704,26.8041601173,35.7083046643,34.6050810761,1.10322358826
 02/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103074429,0.0,1.103074429
 02/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306727857,0.0,1.10306727857
 02/14  03:00:00,41.8603502556,0.381310714589,0.0,2.54285534141,2.68041601173,21.4433280938,0.15044242356,0.13044242356,0.02
 02/14  04:00:00,45.1009354009,0.762621429178,0.0,5.40212977209,2.68041601173,21.4433280938,1.15789973169,0.054766855017,1.10313287668
 02/14  05:00:00,48.0786902387,0.953276786472,0.0,8.18922925261,2.68041601173,21.4433280938,0.260176891264,0.240176891264,0.02
 02/14  06:00:00,49.6141715025,0.762621429178,0.0,7.23494986198,5.36083202345,21.4433280938,1.29649151864,0.193323780356,1.10316773828
 02/14  07:00:00,203.90346189,3.29530335062,0.0,158.991558328,5.36083202345,21.4433280938,1.24422624695,0.141023713434,1.10320253352
 02/14  08:00:00,169.782335658,3.29530335062,0.0,117.71430651,16.0824960704,32.6817896323,55.2703943252,54.1664820093,1.10391231595
 02/14  09:00:00,197.661460528,3.29530335062,0.0,75.7069164849,48.2474882111,70.4033123869,52.7899545134,50.600401478,2.18955303535
 02/14  10:00:00,172.084550762,3.29530335062,0.0,58.4785781479,48.2474882111,62.0547409583,52.3368904796,49.0619306539,3.27495982562
 02/14  11:00:00,161.133477963,3.29530335062,0.0,49.4540987554,48.2474882111,60.1281475517,47.5402099792,45.3502450468,2.18996493243
 02/14  12:00:00,161.448413744,3.29530335062,0.0,47.8424411303,48.2474882111,62.0547409583,42.8879419831,39.6112128341,3.27672914905
 02/14  13:00:00,162.207702164,3.29530335062,0.0,49.1460780567,48.2474882111,61.5103924513,38.2709931057,33.9061021754,4.36489093032
 02/14  14:00:00,156.275015709,3.29530335062,0.0,41.0635485891,48.2474882111,63.6602354638,34.4661309333,31.1878914417,3.27823949161
 02/14  15:00:00,151.820648839,3.29530335062,0.0,40.141269632,48.2474882111,60.1281475517,31.0575096069,27.7824095458,3.27510006116
 02/14  16:00:00,152.010786336,3.29530335062,0.0,40.3314071282,48.2474882111,60.1281475517,30.3964767115,28.2069501494,2.18952656206
 02/14  17:00:00,157.094765352,3.29530335062,0.0,42.5254960342,48.2474882111,63.0180376616,39.0814928283,35.8051982958,3.27629453257
 02/14  18:00:00,165.184347929,3.29530335062,0.0,51.6906589313,37.5258241642,62.7947880557,51.3653651489,49.176673919,2.18869122989
 02/14  19:00:00,146.13365357,3.29530335062,0.0,65.2035710546,26.8041601173,36.0181789539,57.9070353906,56.8030063184,1.10402907221
 02/14  20:00:00,147.161023232,3.29530335062,0.0,68.7997319248,26.8041601173,33.4493877451,61.5522242185,60.4485742648,1.10364995374
 02/14  21:00:00,144.104302344,3.29530335062,0.0,81.8255071072,16.0824960704,28.0885557216,65.8558950224,63.6683383413,2.18755668105
 02/14  22:00:00,145.844035691,3.29530335062,0.0,84.8496360588,16.0824960704,26.8041601173,61.3836330281,61.3636330281,0.02
 02/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311918794,0.0,1.10311918794
 02/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307170992,0.0,1.10307170992
 02/15  02:00:00,46.2596661423,0.953276786472,0.0,6.37020515617,2.68041601173,21.4433280938,0.326932085161,0.306932085161,0.02
 02/15  03:00:00,45.5558986205,0.762621429178,0.0,5.85709299171,2.68041601173,21.4433280938,1.25509785922,0.152033276787,1.10306458244
 02/15  04:00:00,48.6278249331,0.953276786472,0.0,8.73836394694,2.68041601173,21.4433280938,0.488257373733,0.468257373733,0.02
 02/15  05:00:00,46.8302735019,0.762621429178,0.0,7.13146787308,2.68041601173,21.4433280938,1.39053860434,0.287461132516,1.10307747182
 02/15  06:00:00,51.8616653321,0.953276786472,0.0,9.29178833428,5.36083202345,21.4433280938,1.56203002353,0.458710464559,1.10331955897
 02/15  07:00:00,195.853435654,3.29530335062,0.0,153.408865425,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/15  08:00:00,159.124865809,3.29530335062,0.0,107.056836661,16.0824960704,32.6817896323,48.1991262172,46.0114805335,2.18764568363
 02/15  09:00:00,181.469319212,3.29530335062,0.0,59.5147751694,48.2474882111,70.4033123869,42.3168763046,40.1270117785,2.18986452603
 02/15  10:00:00,151.29691159,3.29530335062,0.0,37.6909389755,48.2474882111,62.0547409583,34.6638521155,32.4737827619,2.19006935362
 02/15  11:00:00,145.489785898,3.29565047824,0.0,33.8100595633,48.2474882111,60.1281475517,30.2816765372,27.0060706358,3.27560590142
 02/15  12:00:00,145.268893398,3.35600548061,0.0,31.6022186541,48.2474882111,62.0547409583,27.3385012047,24.0614465041,3.27705470064
 02/15  13:00:00,146.42075444,3.39574064418,0.0,33.2586930398,48.2474882111,61.5103924513,22.1401703621,18.861489333,3.27868102906
 02/15  14:00:00,140.058922781,3.35638804073,0.0,24.7863709708,48.2474882111,63.6602354638,23.9786754098,19.6142745969,4.36440081294
 02/15  15:00:00,129.99446243,3.39799503756,0.0,18.2123915351,48.2474882111,60.1281475517,18.9231460683,16.7334758585,2.18967020985
 02/15  16:00:00,125.730920106,3.31037520749,0.0,14.0364690413,48.2474882111,60.1281475517,16.5588986675,13.2847649158,3.27413375174
 02/15  17:00:00,128.168502725,3.2961913595,0.0,13.598345399,48.2474882111,63.0180376616,10.4133663886,8.22238856361,2.19097782501
 02/15  18:00:00,136.307026224,3.36244802758,0.0,22.7461925495,37.5258241642,62.7947880557,7.29729733967,5.10833492884,2.18896241083
 02/15  19:00:00,117.227961735,3.29530335062,0.0,36.297879219,26.8041601173,36.0181789539,10.8154997109,8.62730330899,2.18819640195
 02/15  20:00:00,118.06869958,3.29530335062,0.0,39.707408273,26.8041601173,33.4493877451,9.22384177813,8.12013711952,1.10370465861
 02/15  21:00:00,112.158315221,3.29530335062,0.0,49.8795199846,16.0824960704,28.0885557216,8.12639742607,7.02257560387,1.1038218222
 02/15  22:00:00,116.529689082,3.29530335062,0.0,55.5352894496,16.0824960704,26.8041601173,13.5979269427,12.4946592315,1.10326771117
 02/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307639781,0.0,1.10307639781
 02/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030699094,0.0,1.1030699094
 02/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307981472,0.0,1.10307981472
 02/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307519898,0.0,1.10307519898
 02/16  06:00:00,44.4118759973,0.381310714589,0.0,2.41396507137,5.36083202345,21.4433280938,0.209652318241,0.189652318241,0.02
 02/16  07:00:00,171.862322393,3.29530335062,0.0,129.417752164,5.36083202345,21.4433280938,1.10323312787,0.0,1.10323312787
 02/16  08:00:00,143.649226112,3.29530335062,0.0,91.5811969651,16.0824960704,32.6817896323,57.2104033736,56.1065972003,1.10380617331
 02/16  09:00:00,178.278605126,3.29530335062,0.0,56.3240610829,48.2474882111,70.4033123869,50.4985454328,48.3089776804,2.18956775245
 02/16  10:00:00,161.363873819,3.29530335062,0.0,47.7579012048,48.2474882111,62.0547409583,50.1046198374,46.8293884099,3.2752314275
 02/16  11:00:00,148.389398081,3.29530335062,0.0,36.7100188734,48.2474882111,60.1281475517,48.2948851674,46.104754476,2.19013069144
 02/16  12:00:00,145.822593591,3.29530335062,0.0,32.2166209767,48.2474882111,62.0547409583,45.7123382028,42.4353358775,3.27700232527
 02/16  13:00:00,155.04179505,3.29530335062,0.0,41.9801709427,48.2474882111,61.5103924513,44.0579440198,39.6932659284,4.36467809143
 02/16  14:00:00,151.365396747,3.29530335062,0.0,36.1539296277,48.2474882111,63.6602354638,42.3994130249,39.1213368517,3.27807617329
 02/16  15:00:00,148.053727389,3.29530335062,0.0,36.3743481811,48.2474882111,60.1281475517,41.9668421012,38.6914722068,3.2753698943
 02/16  16:00:00,148.261583679,3.29530335062,0.0,36.582204471,48.2474882111,60.1281475517,37.7946384002,35.6052436683,2.1893947319
 02/16  17:00:00,151.429157301,3.29530335062,0.0,36.8598879833,48.2474882111,63.0180376616,36.6295358794,33.3529606742,3.27657520522
 02/16  18:00:00,157.024293579,3.32094956145,0.0,43.5049583706,37.5258241642,62.7947880557,38.3391846598,36.1504818587,2.18870280113
 02/16  19:00:00,133.795805614,3.29530335062,0.0,52.8657230981,26.8041601173,36.0181789539,41.5397530494,40.4358292506,1.10392379885
 02/16  20:00:00,133.108634487,3.29530335062,0.0,54.7473431794,26.8041601173,33.4493877451,42.364071278,41.2603456681,1.10372560997
 02/16  21:00:00,127.162264717,3.29530335062,0.0,64.8834694803,16.0824960704,28.0885557216,44.7099957103,42.5224752456,2.1875204647
 02/16  22:00:00,130.534298145,3.29530335062,0.0,69.5398985125,16.0824960704,26.8041601173,46.0156851472,45.9956851472,0.02
 02/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315894905,0.0,1.10315894905
 02/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307577276,0.0,1.10307577276
 02/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306903002,0.0,1.10306903002
 02/17  03:00:00,44.7187329297,0.762621429178,0.0,5.0199273009,2.68041601173,21.4433280938,0.509987974385,0.489987974385,0.02
 02/17  04:00:00,47.2652888513,0.953276786472,0.0,7.37582786517,2.68041601173,21.4433280938,1.37885990762,0.275779478703,1.10308042891
 02/17  05:00:00,46.4661271465,0.762621429178,0.0,6.76732151771,2.68041601173,21.4433280938,0.76952728015,0.74952728015,0.02
 02/17  06:00:00,51.7449507684,0.953276786472,0.0,9.17507377054,5.36083202345,21.4433280938,1.96166237948,0.858350661203,1.10331171828
 02/17  07:00:00,191.035303257,3.29530335062,0.0,148.590733028,5.36083202345,21.4433280938,0.0591270867826,0.0391270867826,0.02
 02/17  08:00:00,162.463160223,3.29530335062,0.0,110.395131075,16.0824960704,32.6817896323,73.8701034649,71.6828161571,2.18728730781
 02/17  09:00:00,192.788209681,3.29530335062,0.0,70.8336656386,48.2474882111,70.4033123869,64.9795463787,62.7898263234,2.18972005526
 02/17  10:00:00,170.306972691,3.29530335062,0.0,56.7010000766,48.2474882111,62.0547409583,51.9089563912,49.7188858036,2.19007058756
 02/17  11:00:00,161.041115574,3.29530335062,0.0,49.3617363663,48.2474882111,60.1281475517,43.109308833,39.8339818307,3.2753270023
 02/17  12:00:00,157.357836357,3.29530335062,0.0,43.7518637425,48.2474882111,62.0547409583,34.4297319757,31.1523814922,3.27735048346
 02/17  13:00:00,159.241821161,3.29530335062,0.0,46.1801970537,48.2474882111,61.5103924513,30.5244534833,26.1602247956,4.36422868769
 02/17  14:00:00,150.06493842,3.29530335062,0.0,34.8534713,48.2474882111,63.6602354638,28.6572306774,25.3788735379,3.27835713957
 02/17  15:00:00,143.856556305,3.29530335062,0.0,32.1771770978,48.2474882111,60.1281475517,26.8813743283,24.6913961532,2.18997817509
 02/17  16:00:00,145.035597655,3.29530335062,0.0,33.3562184477,48.2474882111,60.1281475517,33.2885118679,30.0144021483,3.27410971961
 02/17  17:00:00,150.595198283,3.29530335062,0.0,36.0259289658,48.2474882111,63.0180376616,38.8664767296,36.675753622,2.19072310753
 02/17  18:00:00,157.074309843,3.30589213659,0.0,43.5700320588,37.5258241642,62.7947880557,41.102590076,38.9133055131,2.18928456296
 02/17  19:00:00,134.140435593,3.29530335062,0.0,53.2103530767,26.8041601173,36.0181789539,42.8154347309,40.6272715376,2.1881631933
 02/17  20:00:00,133.868319756,3.29530335062,0.0,55.5070284488,26.8041601173,33.4493877451,42.5516646193,41.4480109906,1.10365362868
 02/17  21:00:00,129.164071775,3.29530335062,0.0,66.8852765385,16.0824960704,28.0885557216,43.7680529862,42.6643016058,1.10375138035
 02/17  22:00:00,131.187400981,3.29530335062,0.0,70.1930013488,16.0824960704,26.8041601173,41.4537207326,40.3504493692,1.10327136348
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306242689,0.0,1.10306242689
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030756963,0.0,1.1030756963
 02/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306891161,0.0,1.10306891161
 02/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  05:00:00,39.1839924192,0.762621429178,0.0,4.84601881384,2.68041601173,16.0824960704,1.26551371802,0.162378189961,1.10313552806
 02/18  06:00:00,41.2626352989,0.953276786472,0.0,6.7340063362,2.68041601173,16.0824960704,0.060055939266,0.040055939266,0.02
 02/18  07:00:00,181.049983832,3.29530335062,0.0,138.605413603,5.36083202345,21.4433280938,1.10324252136,0.0,1.10324252136
 02/18  08:00:00,144.673099173,3.29530335062,0.0,109.427613194,5.36083202345,26.5809105114,49.5061866767,48.4027581804,1.10342849629
 02/18  09:00:00,151.012814891,3.29530335062,0.0,89.6053665965,26.8041601173,31.2995447326,47.1829305021,46.0792640131,1.10366648894
 02/18  10:00:00,145.184626242,3.29530335062,0.0,81.5294856393,26.8041601173,33.5472370403,43.4181915925,42.3141313745,1.10406021803
 02/18  11:00:00,139.423163544,3.29530335062,0.0,76.7313196455,26.8041601173,32.583940337,41.9921292434,39.8042719491,2.18785729431
 02/18  12:00:00,136.49212629,3.29530335062,0.0,71.5525900835,26.8041601173,34.8316326447,40.548905156,39.4448169514,1.1040882046
 02/18  13:00:00,133.729199623,3.29530335062,0.0,70.0740590204,26.8041601173,33.5472370403,41.3077825228,39.119800404,2.18798211884
 02/18  14:00:00,130.620811505,3.29530335062,0.0,69.5344621111,26.8041601173,30.9784458315,39.9317621847,38.8279422352,1.10381994949
