Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/18  15:00:00,117.252063989,3.29530335062,0.0,84.5753692181,8.04124803518,21.3317032909,41.0932666898,39.9895861465,1.10368054338
 02/18  16:00:00,119.042449522,3.29530335062,0.0,87.6501503556,8.04124803518,20.0473076865,41.3978230939,40.2942692982,1.10355379572
 02/18  17:00:00,121.065125098,3.29530335062,0.0,89.3517270304,8.04124803518,20.3684065876,44.3100404364,43.2065010907,1.10353934568
 02/18  18:00:00,128.948689934,3.29530335062,0.0,95.0861076674,2.68041601173,18.0090894769,46.8550518276,45.7516677915,1.10338403606
 02/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324694415,0.0,1.10324694415
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317564216,0.0,1.10317564216
 02/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10330391007,0.0,1.10330391007
 02/18  23:00:00,35.0828374403,0.190655357294,0.0,1.31682990685,2.68041601173,16.0824960704,0.19172382647,0.17172382647,0.02
 02/18  24:00:00,40.7406494842,0.953276786472,0.0,6.21202052153,2.68041601173,16.0824960704,1.16557890778,0.0625055790708,1.10307332871
 02/19  01:00:00,40.3713780173,0.762621429178,0.0,6.03340441189,2.68041601173,16.0824960704,0.212836724388,0.192836724388,0.02
 02/19  02:00:00,42.7179843306,0.953276786472,0.0,8.18935536789,2.68041601173,16.0824960704,1.2740658077,0.171051732006,1.10301407569
 02/19  03:00:00,41.9044907175,0.762621429178,0.0,7.56651711212,2.68041601173,16.0824960704,0.484442029092,0.464442029092,0.02
 02/19  04:00:00,44.1623621421,0.953276786472,0.0,9.63373317948,2.68041601173,16.0824960704,1.40279273604,0.29971855303,1.103074183
 02/19  05:00:00,43.0676975812,0.762621429178,0.0,8.72972397585,2.68041601173,16.0824960704,0.882238184064,0.862238184064,0.02
 02/19  06:00:00,45.6036867179,0.953276786472,0.0,11.0750577553,2.68041601173,16.0824960704,2.12050235477,1.0172490188,1.10325333597
 02/19  07:00:00,41.7645479686,0.762621429178,0.0,9.8939076966,2.68041601173,16.0824960704,1.43060054261,1.41060054261,0.02
 02/19  08:00:00,31.663202304,0.953276786472,0.0,11.9385733414,2.68041601173,16.0824960704,2.59298704169,1.48997450987,1.10301253182
 02/19  09:00:00,29.6551980666,0.762621429178,0.0,10.1212244612,2.68041601173,16.0824960704,1.73261153911,1.71261153911,0.02
 02/19  10:00:00,31.1419501048,0.953276786472,0.0,11.4173211421,2.68041601173,16.0824960704,2.7903959612,1.68731785536,1.10307810584
 02/19  11:00:00,28.6731197019,0.762621429178,0.0,9.13914609656,2.68041601173,16.0824960704,1.60838643844,1.58838643844,0.02
 02/19  12:00:00,29.9273772994,0.953276786472,0.0,10.2027483367,2.68041601173,16.0824960704,2.4202098373,1.31700871951,1.10320111779
 02/19  13:00:00,28.1116460081,0.762621429178,0.0,8.57767240276,2.68041601173,16.0824960704,1.25200135151,1.23200135151,0.02
 02/19  14:00:00,29.5088345231,0.953276786472,0.0,9.78420556044,2.68041601173,16.0824960704,2.07083068171,0.967626868073,1.10320381363
 02/19  15:00:00,26.0879047033,0.762621429178,0.0,6.5539310979,2.68041601173,16.0824960704,2.07757585151,0.974441552615,1.1031342989
 02/19  16:00:00,28.0527168984,0.953276786472,0.0,8.32808793578,2.68041601173,16.0824960704,0.81288249034,0.79288249034,0.02
 02/19  17:00:00,29.9639518849,1.0621208712,0.0,10.1304788375,2.68041601173,16.0824960704,2.01083019421,0.907814020593,1.10301617362
 02/19  18:00:00,47.4421027526,1.70202539152,0.0,17.0993918516,2.68041601173,16.0824960704,0.971927761971,0.951927761971,0.02
 02/19  19:00:00,59.8664582382,2.21268133513,0.0,24.0784247269,2.68041601173,16.0824960704,2.93532120095,1.83224357526,1.10307762569
 02/19  20:00:00,67.0850220335,2.38752425771,0.0,31.1221455996,2.68041601173,16.0824960704,2.97321450108,2.95321450108,0.02
 02/19  21:00:00,69.6762033525,2.55543076822,0.0,33.5454204081,2.68041601173,16.0824960704,4.19221170057,3.0891338689,1.10307783167
 02/19  22:00:00,68.0770900701,2.38752425771,0.0,32.1142136362,2.68041601173,16.0824960704,3.23718347247,3.21718347247,0.02
 02/19  23:00:00,67.8126011847,2.55543076822,0.0,31.6818182403,2.68041601173,16.0824960704,3.90987300689,2.80679798396,1.10307502293
 02/19  24:00:00,67.6378679486,2.38752425771,0.0,31.6749915147,2.68041601173,16.0824960704,3.11659985005,3.09659985005,0.02
 02/20  01:00:00,67.9259739632,2.55543076822,0.0,31.7951910188,2.68041601173,16.0824960704,3.8737123456,2.77064124318,1.10307110242
 02/20  02:00:00,67.5936487846,2.38752425771,0.0,31.6307723507,2.68041601173,16.0824960704,2.93118969022,2.91118969022,0.02
 02/20  03:00:00,68.2945891268,2.55543076822,0.0,32.1638061824,2.68041601173,16.0824960704,3.73927642642,2.63642325765,1.10285316878
 02/20  04:00:00,68.5081493464,2.38752425771,0.0,32.5452729125,2.68041601173,16.0824960704,2.87501350277,2.85501350277,0.02
 02/20  05:00:00,72.2398447917,2.55543076822,0.0,36.1090618473,2.68041601173,16.0824960704,3.07443967389,3.05443967389,0.02
 02/20  06:00:00,75.8293888356,2.38752425771,0.0,39.8665124017,2.68041601173,16.0824960704,5.27973265888,4.17661915999,1.10311349889
 02/20  07:00:00,74.7434404745,2.55543076822,0.0,41.0799908634,2.68041601173,16.0824960704,5.06395748944,3.96088288229,1.10307460715
 02/20  08:00:00,61.9227515251,2.38752425771,0.0,40.7638750912,2.68041601173,16.0824960704,4.66708099655,4.64708099655,0.02
 02/20  09:00:00,62.9112964921,2.55543076822,0.0,41.5845135477,2.68041601173,16.0824960704,5.49327845873,4.39020433366,1.10307412506
 02/20  10:00:00,59.2533667342,2.38752425771,0.0,38.0944903003,2.68041601173,16.0824960704,4.9774094516,4.9574094516,0.02
 02/20  11:00:00,48.0078625515,2.04130661858,0.0,27.1952037567,2.68041601173,16.0824960704,3.91237412862,3.89237412862,0.02
 02/20  12:00:00,46.3747558528,1.70202539152,0.0,25.9013782851,2.68041601173,16.0824960704,4.69690012951,3.59381654569,1.10308358382
 02/20  13:00:00,44.8824992713,1.69855718548,0.0,24.4125899096,2.68041601173,16.0824960704,3.85477891765,2.75157507478,1.10320384287
 02/20  14:00:00,45.6389489034,1.70202539152,0.0,25.1655713357,2.68041601173,16.0824960704,2.58442892215,2.56442892215,0.02
 02/20  15:00:00,43.4492304121,1.69855718548,0.0,22.9793210504,2.68041601173,16.0824960704,3.22531420685,2.1220716906,1.10324251625
 02/20  16:00:00,44.3143750318,1.70202539152,0.0,23.8409974641,2.68041601173,16.0824960704,1.90776265796,1.88776265796,0.02
 02/20  17:00:00,45.6527893926,1.93848178865,0.0,24.9429554277,2.68041601173,16.0824960704,2.82149876591,1.71842630586,1.10307246005
 02/20  18:00:00,61.9503793061,2.38752425771,0.0,30.9221695389,2.68041601173,16.0824960704,1.89073084101,1.87073084101,0.02
 02/20  19:00:00,70.6843125786,2.55543076822,0.0,34.5535296342,2.68041601173,16.0824960704,3.15792502421,2.05485254681,1.1030724774
 02/20  20:00:00,73.0433695269,2.38752425771,0.0,37.080493093,2.68041601173,16.0824960704,2.7703455115,2.7503455115,0.02
 02/20  21:00:00,77.8094739763,2.55543076822,0.0,41.6786910319,2.68041601173,16.0824960704,4.36195952456,3.25888731564,1.10307220892
 02/20  22:00:00,77.7066532297,2.38752425771,0.0,41.7437767958,2.68041601173,16.0824960704,4.01768790686,3.99768790686,0.02
 02/20  23:00:00,81.4355391123,2.55543076822,0.0,45.3047561678,2.68041601173,16.0824960704,5.09058957711,3.98740917682,1.10318040029
 02/20  24:00:00,81.3297913307,2.38752425771,0.0,45.3669148968,2.68041601173,16.0824960704,4.99439555324,4.97439555324,0.02
 02/21  01:00:00,87.1667355442,2.55543076822,0.0,45.6751205764,2.68041601173,21.4433280938,5.61202724679,4.50889307014,1.10313417666
 02/21  02:00:00,85.9942049716,2.38752425771,0.0,44.6704965143,2.68041601173,21.4433280938,5.32965398113,5.30965398113,0.02
 02/21  03:00:00,87.5022577278,2.55543076822,0.0,46.01064276,2.68041601173,21.4433280938,5.85223378845,4.74910212012,1.10313166833
 02/21  04:00:00,85.1499990168,2.38752425771,0.0,43.8262905594,2.68041601173,21.4433280938,6.37665747917,5.27352364121,1.10313383795
 02/21  05:00:00,84.0776736244,2.55543076822,0.0,42.5860586565,2.68041601173,21.4433280938,4.32577980796,4.30577980796,0.02
 02/21  06:00:00,85.5510869809,2.38752425771,0.0,41.5469625118,5.36083202345,21.4433280938,5.79620676479,4.69288870995,1.10331805484
 02/21  07:00:00,297.046634674,3.29530335062,0.0,254.602064446,5.36083202345,21.4433280938,0.558716799038,0.538716799038,0.02
 02/21  08:00:00,239.429313578,3.29530335062,0.0,187.361284431,16.0824960704,32.6817896323,64.4168512601,62.2291281903,2.18772306979
 02/21  09:00:00,238.421309551,3.29530335062,0.0,116.466765509,48.2474882111,70.4033123869,53.6540541819,51.4644403776,2.18961380425
 02/21  10:00:00,201.47650607,3.29530335062,0.0,87.8705334555,48.2474882111,62.0547409583,33.520556679,31.3305921954,2.18996448367
 02/21  11:00:00,192.458272294,3.29530335062,0.0,80.7788930866,48.2474882111,60.1281475517,22.6358247162,19.3606552942,3.27516942199
 02/21  12:00:00,186.112245453,3.29530335062,0.0,72.5062728391,48.2474882111,62.0547409583,18.2221608077,14.9449780627,3.277182745
 02/21  13:00:00,184.635740507,3.29530335062,0.0,71.5741163998,48.2474882111,61.5103924513,12.2640800978,8.52337775814,3.74070233967
 02/21  14:00:00,163.331827522,3.29530335062,0.0,48.1203604023,48.2474882111,63.6602354638,8.96220992638,5.05968711338,3.902522813
 02/21  15:00:00,150.229781194,3.29530335062,0.0,38.5504019868,48.2474882111,60.1281475517,8.88668854692,6.69694055037,2.18974799655
 02/21  16:00:00,145.379265474,3.29530335062,0.0,33.6998862668,48.2474882111,60.1281475517,10.9491832881,7.6749277543,3.27425553382
 02/21  17:00:00,148.918895869,3.29530335062,0.0,34.3496265516,48.2474882111,63.0180376616,8.91749419616,6.72643046656,2.1910637296
 02/21  18:00:00,159.585983403,3.29530335062,0.0,46.0922944046,37.5258241642,62.7947880557,6.02520229959,3.83602595292,2.18917634666
 02/21  19:00:00,140.813469651,3.29530335062,0.0,59.883387135,26.8041601173,36.0181789539,7.77457730447,5.5863004772,2.18827682726
 02/21  20:00:00,142.870513185,3.29530335062,0.0,64.5092218779,26.8041601173,33.4493877451,9.28526093451,8.181654834,1.10360610051
 02/21  21:00:00,138.387591396,3.29530335062,0.0,76.1087961594,16.0824960704,28.0885557216,13.1118478966,12.0081469725,1.10370092412
 02/21  22:00:00,140.207150593,3.29530335062,0.0,79.212750961,16.0824960704,26.8041601173,15.6336633468,14.5304218824,1.10324146444
 02/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306789542,0.0,1.10306789542
 02/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307876919,0.0,1.10307876919
 02/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030734304,0.0,1.1030734304
 02/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306591948,0.0,1.10306591948
 02/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  07:00:00,176.229599724,3.29530335062,0.0,136.252362828,5.36083202345,21.4433280938,1.10323082002,0.0,1.10323082002
 02/22  08:00:00,142.878186021,3.29530335062,0.0,90.8101568736,16.0824960704,32.6817896323,19.4268096653,18.3229663305,1.10384333482
 02/22  09:00:00,164.991078764,3.29530335062,0.0,43.0365347215,48.2474882111,70.4033123869,13.7888926259,11.5992365792,2.18965604665
 02/22  10:00:00,140.772265431,3.29530335062,0.0,27.1662928174,48.2474882111,62.0547409583,4.88143788715,1.60624528231,3.27519260483
 02/22  11:00:00,135.198089518,3.29610248825,0.0,23.5179111727,48.2474882111,60.1281475517,2.81088483237,0.0,2.81088483237
 02/22  12:00:00,134.767144783,3.35994581535,0.0,21.0965297043,48.2474882111,62.0547409583,2.6558604269,0.0,2.6558604269
 02/22  13:00:00,137.791704478,3.54478836802,0.0,24.4805953531,48.2474882111,61.5103924513,4.36482716967,0.0,4.36482716967
 02/22  14:00:00,131.047545974,3.71305150373,0.0,15.4183307013,48.2474882111,63.6602354638,4.363981619,0.0,4.363981619
 02/22  15:00:00,119.835510977,3.64244539675,0.0,7.80898972353,48.2474882111,60.1281475517,2.18952832748,0.0,2.18952832748
 02/22  16:00:00,118.436128729,3.40599693671,0.0,6.64605593514,48.2474882111,60.1281475517,2.18946356526,0.0,2.18946356526
 02/22  17:00:00,121.926786807,3.29785549072,0.0,7.35496534955,48.2474882111,63.0180376616,3.27602463659,0.0,3.27602463659
 02/22  18:00:00,122.96019379,3.37077468182,0.0,11.8583667937,37.5258241642,62.7947880557,2.18887901725,0.0,2.18887901725
 02/22  19:00:00,102.795594436,3.29530335062,0.0,21.86551192,26.8041601173,36.0181789539,1.10395424813,0.0,1.10395424813
 02/22  20:00:00,104.955768836,3.29530335062,0.0,26.5944775285,26.8041601173,33.4493877451,1.10374549145,0.0,1.10374549145
 02/22  21:00:00,101.154796103,3.29530335062,0.0,38.8760008662,16.0824960704,28.0885557216,2.18757784066,0.0,2.18757784066
 02/22  22:00:00,104.787694127,3.29530335062,0.0,43.793294495,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309842683,0.0,1.10309842683
 02/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306435065,0.0,1.10306435065
 02/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307677726,0.0,1.10307677726
 02/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307041807,0.0,1.10307041807
 02/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10326665894,0.0,1.10326665894
 02/23  07:00:00,116.442593453,3.29530335062,0.0,76.465356558,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  08:00:00,110.404065996,3.29530335062,0.0,58.3360368489,16.0824960704,32.6817896323,3.8932207563,1.70576541148,2.18745534482
 02/23  09:00:00,143.899058429,3.29530335062,0.0,21.9445143863,48.2474882111,70.4033123869,2.38760724809,0.197828134859,2.18977911323
 02/23  10:00:00,126.03711558,3.29530335062,0.0,12.4311429655,48.2474882111,62.0547409583,2.19012700513,0.0,2.19012700513
 02/23  11:00:00,123.913604836,3.29530335062,0.0,12.2342256288,48.2474882111,60.1281475517,3.2754063515,0.0,3.2754063515
 02/23  12:00:00,126.45448245,3.29530335062,2.14211321796,10.7063966177,48.2474882111,62.0547409583,3.27593291255,0.0,3.27593291255
 02/23  13:00:00,129.128577368,3.29530335062,4.38887363361,11.6780796272,48.2474882111,61.5103924513,4.36432782553,0.0,4.36432782553
 02/23  14:00:00,127.909127442,3.29533067215,4.28483812681,8.4127948744,48.2474882111,63.6602354638,3.27842797289,0.0,3.27842797289
 02/23  15:00:00,124.459608071,3.29530335062,4.34066953697,8.43955932683,48.2474882111,60.1281475517,2.1900207866,0.0,2.1900207866
 02/23  16:00:00,124.839159076,3.29530335062,4.35233905532,8.80744081324,48.2474882111,60.1281475517,3.27417117996,0.0,3.27417117996
 02/23  17:00:00,128.269672219,3.30239027261,4.27060027306,9.42271570636,48.2474882111,63.0180376616,2.19076252682,0.0,2.19076252682
 02/23  18:00:00,125.287243408,3.3817229073,0.877318054863,13.2971501321,37.5258241642,62.7947880557,2.18932006705,0.0,2.18932006705
 02/23  19:00:00,102.251774863,3.29530335062,0.0,21.3216923472,26.8041601173,36.0181789539,2.18820066878,0.0,2.18820066878
 02/23  20:00:00,101.533174626,3.29530335062,0.0,23.1718833185,26.8041601173,33.4493877451,1.10366810248,0.0,1.10366810248
 02/23  21:00:00,92.6489284791,3.29530335062,0.0,30.3701332423,16.0824960704,28.0885557216,1.10376631707,0.0,1.10376631707
 02/23  22:00:00,95.5409690791,3.29530335062,0.0,34.5465694468,16.0824960704,26.8041601173,1.10325856439,0.0,1.10325856439
 02/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306751817,0.0,1.10306751817
 02/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307844888,0.0,1.10307844888
 02/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307296137,0.0,1.10307296137
 02/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306529522,0.0,1.10306529522
 02/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/24  07:00:00,104.76691061,3.29530335062,0.0,64.7896737144,5.36083202345,21.4433280938,1.10325183989,0.0,1.10325183989
 02/24  08:00:00,97.8410192707,3.29530335062,0.0,45.7729901233,16.0824960704,32.6817896323,1.10390967228,0.0,1.10390967228
 02/24  09:00:00,136.282738427,3.30155454186,0.0,14.3219431933,48.2474882111,70.4033123869,3.27419933929,0.0,3.27419933929
 02/24  10:00:00,123.728871235,3.29530335062,0.0,10.1228986206,48.2474882111,62.0547409583,2.19005943856,0.0,2.19005943856
 02/24  11:00:00,120.853414162,3.29530335062,0.0,9.17403495415,48.2474882111,60.1281475517,3.27533759262,0.0,3.27533759262
 02/24  12:00:00,122.239881032,3.34695614904,0.0,8.58225561971,48.2474882111,62.0547409583,3.27622410436,0.0,3.27622410436
 02/24  13:00:00,122.238744132,3.4849142382,0.0,8.98750913735,48.2474882111,61.5103924513,3.27837001512,0.0,3.27837001512
 02/24  14:00:00,120.82146566,3.5816942608,0.0,5.32360763067,48.2474882111,63.6602354638,4.36425067306,0.0,4.36425067306
 02/24  15:00:00,114.441047931,3.37011679655,0.0,2.68685527772,48.2474882111,60.1281475517,2.18965750061,0.0,2.18965750061
 02/24  16:00:00,114.854354573,3.29530335062,0.0,3.17497536523,48.2474882111,60.1281475517,2.18959740452,0.0,2.18959740452
 02/24  17:00:00,120.542983266,3.33748480302,0.0,5.93153249655,48.2474882111,63.0180376616,3.27579887581,0.0,3.27579887581
 02/24  18:00:00,122.107419917,3.41420979365,0.0,10.9621578093,37.5258241642,62.7947880557,2.18863829435,0.0,2.18863829435
 02/24  19:00:00,98.7378333624,3.29530335062,0.0,17.8077508466,26.8041601173,36.0181789539,1.10401297527,0.0,1.10401297527
 02/24  20:00:00,99.2668529716,3.29530335062,0.0,20.9055616645,26.8041601173,33.4493877451,2.1874031144,0.0,2.1874031144
 02/24  21:00:00,90.1233104524,3.29530335062,0.0,27.8445152156,16.0824960704,28.0885557216,1.1037279948,0.0,1.1037279948
 02/24  22:00:00,94.006882861,3.29530335062,0.0,33.0124832287,16.0824960704,26.8041601173,1.20730271728,0.104078987685,1.10322372959
 02/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307899497,0.0,1.10307899497
 02/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307373895,0.0,1.10307373895
 02/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306628154,0.0,1.10306628154
 02/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324491496,0.0,1.10324491496
 02/25  07:00:00,122.171203108,3.29530335062,0.0,82.193966213,5.36083202345,21.4433280938,1.10319265022,0.0,1.10319265022
 02/25  08:00:00,91.1283627222,3.29530335062,0.0,55.8828767426,5.36083202345,26.5809105114,3.57381012603,3.55381012603,0.02
 02/25  09:00:00,90.6284399276,3.29530335062,0.0,29.220991633,26.8041601173,31.2995447326,2.51613238213,0.328994241111,2.18713814102
 02/25  10:00:00,85.9198393888,3.29530335062,0.0,22.2646987864,26.8041601173,33.5472370403,1.10409681547,0.0,1.10409681547
 02/25  11:00:00,84.3605967856,3.33582435138,0.0,21.6282318858,26.8041601173,32.583940337,1.1039366759,0.0,1.1039366759
 02/25  12:00:00,86.0278811718,3.57165887106,0.0,20.8119894446,26.8041601173,34.8316326447,2.18814718473,0.0,2.18814718473
 02/25  13:00:00,84.7021030317,3.77506548337,2.79464185307,17.7725584436,26.8041601173,33.5472370403,1.103985179,0.0,1.103985179
 02/25  14:00:00,91.8030452135,3.7588053699,18.0192904515,12.2339033492,26.8041601173,30.9784458315,2.18772244001,0.0,2.18772244001
 02/25  15:00:00,70.4051345893,3.61161301491,23.6522918719,13.7598382823,8.04124803518,21.3317032909,1.10359884015,0.0,1.10359884015
 02/25  16:00:00,68.2163060797,3.30900960835,21.5314442189,15.2788564367,8.04124803518,20.0473076865,1.10352909857,0.0,1.10352909857
 02/25  17:00:00,66.9164831563,3.29530335062,20.1488231286,15.0542619601,8.04124803518,20.3684065876,1.10361067525,0.0,1.10361067525
 02/25  18:00:00,71.297487393,3.29530335062,16.9307932641,22.9714451954,2.68041601173,18.0090894769,1.10318513779,0.0,1.10318513779
 02/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317244669,0.0,1.10317244669
 02/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320262784,0.0,1.10320262784
 02/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309037618,0.0,1.10309037618
 02/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303604099,0.0,1.10303604099
 02/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030128873,0.0,1.1030128873
 02/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301452583,0.0,1.10301452583
 02/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030300888,0.0,1.1030300888
 02/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305119632,0.0,1.10305119632
 02/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305569927,0.0,1.10305569927
 02/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312531099,0.0,1.10312531099
 02/26  14:00:00,20.1872040522,0.561561453784,0.85429042223,0.0,2.68041601173,16.0824960704,1.10336452622,0.0,1.10336452622
 02/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301380416,0.0,1.10301380416
 02/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305858801,0.0,1.10305858801
 02/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301552609,0.0,1.10301552609
 02/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031719403,0.0,1.1031719403
 02/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301301647,0.0,1.10301301647
 02/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307453685,0.0,1.10307453685
 02/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306731357,0.0,1.10306731357
 02/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10322207611,0.0,1.10322207611
 02/27  07:00:00,128.832887104,3.29530335062,0.0,88.8556502091,5.36083202345,21.4433280938,1.10318635649,0.0,1.10318635649
 02/27  08:00:00,115.924090963,3.29530335062,0.0,63.8560618152,16.0824960704,32.6817896323,15.7158013665,14.6118264981,1.10397486831
 02/27  09:00:00,157.015967027,3.29530335062,0.0,35.0614229839,48.2474882111,70.4033123869,13.0030661328,10.8132085251,2.18985760778
 02/27  10:00:00,142.674455739,3.29530335062,0.0,29.0684831248,48.2474882111,62.0547409583,7.55661658532,4.28144809066,3.27516849466
 02/27  11:00:00,135.827475029,3.29530335062,0.0,24.1480958212,48.2474882111,60.1281475517,2.28428669504,0.0938685594699,2.19041813557
 02/27  12:00:00,133.877020584,3.29530335062,0.0,20.2710479694,48.2474882111,62.0547409583,3.27630547522,0.0,3.27630547522
 02/27  13:00:00,136.349064369,3.29530335062,0.0,23.2874402619,48.2474882111,61.5103924513,4.36428998336,0.0,4.36428998336
 02/27  14:00:00,131.619711919,3.29530335062,0.0,16.4082447999,48.2474882111,63.6602354638,3.27827963234,0.0,3.27827963234
 02/27  15:00:00,126.354250132,3.29530335062,0.0,14.674870924,48.2474882111,60.1281475517,3.27494301043,0.0,3.27494301043
 02/27  16:00:00,126.022774963,3.29530335062,0.0,14.3433957558,48.2474882111,60.1281475517,2.1895268923,0.0,2.1895268923
 02/27  17:00:00,130.159145609,3.29530335062,0.0,15.5898762912,48.2474882111,63.0180376616,3.27581549385,0.0,3.27581549385
 02/27  18:00:00,131.960479276,3.34945414048,0.0,20.8799728214,37.5258241642,62.7947880557,1.10424389959,0.0,1.10424389959
 02/27  19:00:00,110.466534804,3.29530335062,0.0,29.5364522876,26.8041601173,36.0181789539,2.18819681282,0.0,2.18819681282
 02/27  20:00:00,111.648945589,3.29530335062,0.0,33.2876542821,26.8041601173,33.4493877451,1.33326485215,0.229639334065,1.10362551808
 02/27  21:00:00,104.568059382,3.29530335062,0.0,42.2892641451,16.0824960704,28.0885557216,3.98248486253,2.87879047076,1.10369439176
 02/27  22:00:00,108.762163189,3.29530335062,0.0,47.7677635568,16.0824960704,26.8041601173,12.1954504249,11.0920036563,1.10344676864
 02/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307518413,0.0,1.10307518413
 02/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306702806,0.0,1.10306702806
 02/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307784069,0.0,1.10307784069
 02/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307213548,0.0,1.10307213548
 02/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  07:00:00,146.528022928,3.29530335062,0.0,109.018119366,5.36083202345,21.4433280938,1.13018776446,0.0268718630798,1.10331590138
 02/28  08:00:00,133.10926879,3.29530335062,0.0,81.0412396422,16.0824960704,32.6817896323,44.0655037747,42.9617247836,1.10377899114
 02/28  09:00:00,169.894993041,3.29530335062,0.0,47.9404489983,48.2474882111,70.4033123869,31.7755327984,28.5016212603,3.27391153806
 02/28  10:00:00,152.509473418,3.29530335062,0.0,38.9035008037,48.2474882111,62.0547409583,14.2043661051,12.0141253204,2.19024078465
 02/28  11:00:00,142.713347212,3.29530335062,0.0,31.0339680048,48.2474882111,60.1281475517,4.02503100589,0.749820709454,3.27521029644
 02/28  12:00:00,138.178334773,3.29530335062,0.0,24.5723621587,48.2474882111,62.0547409583,3.27647106801,0.0,3.27647106801
 02/28  13:00:00,137.136159365,3.29530335062,0.0,24.0745352577,48.2474882111,61.5103924513,3.27860731416,0.0,3.27860731416
 02/28  14:00:00,127.679832013,3.29530335062,0.0,12.4683648939,48.2474882111,63.6602354638,4.36408721758,0.0,4.36408721758
 02/28  15:00:00,124.385261529,3.29530335062,0.0,12.7058823217,48.2474882111,60.1281475517,2.18956976504,0.0,2.18956976504
 02/28  16:00:00,125.223023324,3.29530335062,0.0,13.5436441167,48.2474882111,60.1281475517,2.1894247886,0.0,2.1894247886
 02/28  17:00:00,128.65102138,3.29530335062,0.0,14.081752063,48.2474882111,63.0180376616,3.27557999361,0.0,3.27557999361
 02/28  18:00:00,130.523023865,3.36180789073,0.0,19.4301636607,37.5258241642,62.7947880557,2.18876012544,0.0,2.18876012544
 02/28  19:00:00,108.698158607,3.29530335062,0.0,27.7680760916,26.8041601173,36.0181789539,1.10407112708,0.0,1.10407112708
 02/28  20:00:00,108.814223671,3.29530335062,0.0,30.452932364,26.8041601173,33.4493877451,2.18750604719,0.0,2.18750604719
 02/28  21:00:00,100.491149669,3.29530335062,0.0,38.2123544322,16.0824960704,28.0885557216,1.10377923617,0.0,1.10377923617
 02/28  22:00:00,103.988450696,3.29530335062,0.0,42.9940510636,16.0824960704,26.8041601173,1.10325462152,0.0,1.10325462152
 02/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307559944,0.0,1.10307559944
 03/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306856355,0.0,1.10306856355
 03/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307845797,0.0,1.10307845797
 03/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  06:00:00,44.5591935027,0.381310714589,0.0,2.56128257676,5.36083202345,21.4433280938,1.47993021323,0.376721299168,1.10320891407
 03/01  07:00:00,163.353674311,3.29530335062,0.0,125.843770749,5.36083202345,21.4433280938,1.10317521715,0.0,1.10317521715
 03/01  08:00:00,137.98317526,3.29530335062,0.0,85.9151461128,16.0824960704,32.6817896323,67.1463286496,66.0423777638,1.10395088577
 03/01  09:00:00,170.409189359,3.29530335062,0.0,48.4546453164,48.2474882111,70.4033123869,51.6229328798,49.4331345186,2.18979836124
 03/01  10:00:00,140.228203168,3.29530335062,0.0,26.6222305538,48.2474882111,62.0547409583,30.1146479748,26.8395597002,3.27508827465
 03/01  11:00:00,133.20179476,3.29530335062,0.0,21.5224155527,48.2474882111,60.1281475517,17.2608556984,15.0705030505,2.19035264794
 03/01  12:00:00,132.507612604,3.29530335062,0.0,18.9016399895,48.2474882111,62.0547409583,14.070453384,10.7942504882,3.27620289581
 03/01  13:00:00,136.52926132,3.29530335062,0.0,23.467637213,48.2474882111,61.5103924513,11.980543516,7.61551121122,4.36503230481
 03/01  14:00:00,134.721691601,3.29530335062,0.0,19.5102244818,48.2474882111,63.6602354638,10.0247443829,6.7465909282,3.27815345467
 03/01  15:00:00,130.354960132,3.29530335062,0.0,18.6755809243,48.2474882111,60.1281475517,9.31025975325,6.03544176946,3.27481798379
 03/01  16:00:00,127.836669895,3.29530335062,0.0,16.1572906872,48.2474882111,60.1281475517,7.75605888484,5.56662250534,2.1894363795
 03/01  17:00:00,127.530112985,3.30119448597,0.0,12.9549525322,48.2474882111,63.0180376616,10.0132129816,6.73753387581,3.27567910583
 03/01  18:00:00,135.096628148,3.38035319194,0.0,23.9852226417,37.5258241642,62.7947880557,10.4189815012,9.31459561436,1.10438588682
 03/01  19:00:00,116.715334578,3.29530335062,0.0,35.7852520624,26.8041601173,36.0181789539,21.6901938125,19.5018966796,2.1882971329
 03/01  20:00:00,117.908410457,3.29530335062,0.0,39.5471191498,26.8041601173,33.4493877451,25.1456476027,24.0419339931,1.10371360958
 03/01  21:00:00,110.10796692,3.29530335062,0.0,47.8291716831,16.0824960704,28.0885557216,26.5606055012,25.4567923779,1.10381312333
 03/01  22:00:00,113.11733869,3.29530335062,0.0,52.1229390576,16.0824960704,26.8041601173,27.1118962678,26.0086070164,1.10328925141
 03/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307875871,0.0,1.10307875871
 03/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307320517,0.0,1.10307320517
 03/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030654973,0.0,1.1030654973
 03/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307674723,0.0,1.10307674723
 03/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  07:00:00,152.523984356,3.29530335062,0.0,115.014080794,5.36083202345,21.4433280938,1.1559203347,0.0526434569371,1.10327687776
 03/02  08:00:00,137.9713169,3.29530335062,0.0,85.9032877528,16.0824960704,32.6817896323,55.8543623298,54.7504127862,1.10394954364
 03/02  09:00:00,174.312494244,3.29530335062,0.0,52.3579502015,48.2474882111,70.4033123869,63.3768236227,60.1025079552,3.27431566752
 03/02  10:00:00,148.485903714,3.29530335062,0.0,34.8799311003,48.2474882111,62.0547409583,62.7645547953,60.5744344399,2.1901203554
 03/02  11:00:00,142.174873884,3.29530335062,0.0,30.4954946767,48.2474882111,60.1281475517,62.9480965229,59.6726862733,3.27541024956
 03/02  12:00:00,142.951714197,3.29903092157,0.0,29.342014012,48.2474882111,62.0547409583,61.7349921431,58.4587168501,3.27627529302
 03/02  13:00:00,145.253120814,3.33858232418,0.0,32.1482177338,48.2474882111,61.5103924513,56.6689210748,53.3905244378,3.27839663704
 03/02  14:00:00,140.481876407,3.40729043839,0.0,25.1584222,48.2474882111,63.6602354638,55.7257651146,51.3615106,4.36425451463
 03/02  15:00:00,130.400985083,3.3382519322,0.0,18.6786572935,48.2474882111,60.1281475517,56.5577353896,54.3680828612,2.18965252838
 03/02  16:00:00,127.834056792,3.29530335062,0.0,16.1546775844,48.2474882111,60.1281475517,57.6629287484,55.4733445385,2.18958420992
 03/02  17:00:00,131.945655694,3.32454592977,0.0,17.3471437973,48.2474882111,63.0180376616,60.3057945278,57.0300360171,3.27575851068
 03/02  18:00:00,138.252245742,3.3993856485,0.0,29.5891411126,37.5258241642,62.7947880557,62.7719494216,60.5833376484,2.18861177322
 03/02  19:00:00,128.204838611,3.29530335062,0.0,47.274756095,26.8041601173,36.0181789539,74.3918056583,73.2878099181,1.10399574026
 03/02  20:00:00,132.877680686,3.29530335062,0.0,54.5163893785,26.8041601173,33.4493877451,84.8893373874,83.7855538208,1.10378356652
 03/02  21:00:00,128.813483678,3.29530335062,0.0,66.534688441,16.0824960704,28.0885557216,95.2401428286,93.052652273,2.18749055557
 03/02  22:00:00,133.527615793,3.29530335062,0.0,72.533216161,16.0824960704,26.8041601173,97.1029661991,97.0829661991,0.02
 03/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10328413162,0.0,1.10328413162
 03/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307390761,0.0,1.10307390761
 03/03  01:00:00,46.6229479722,0.953276786472,0.0,6.73348698611,2.68041601173,21.4433280938,2.42062978153,2.40062978153,0.02
 03/03  02:00:00,46.8977311466,0.762621429178,0.0,7.19892551782,2.68041601173,21.4433280938,3.65690814726,2.55384113974,1.10306700752
 03/03  03:00:00,51.206774157,0.953276786472,0.0,11.3173131709,2.68041601173,21.4433280938,4.67128583095,4.65128583095,0.02
 03/03  04:00:00,49.3613564114,0.762621429178,0.0,9.66255078254,2.68041601173,21.4433280938,5.12303935297,4.0199614426,1.10307791037
 03/03  05:00:00,53.2212929966,0.953276786472,0.0,13.3318320105,2.68041601173,21.4433280938,5.64603659261,5.62603659261,0.02
 03/03  06:00:00,53.1958639447,0.762621429178,0.0,10.8166423042,5.36083202345,21.4433280938,5.58531140603,4.48200150454,1.10330990149
 03/03  07:00:00,198.60790486,3.29530335062,0.0,161.098001298,5.36083202345,21.4433280938,2.29647070606,1.19329211737,1.10317858869
 03/03  08:00:00,160.069923827,3.29530335062,0.0,108.001894679,16.0824960704,32.6817896323,85.2375796424,84.1337079536,1.1038716888
 03/03  09:00:00,184.428175898,3.29530335062,0.0,62.4736318554,48.2474882111,70.4033123869,75.0501172499,72.8605065525,2.18961069744
 03/03  10:00:00,168.0396495,3.29530335062,0.0,54.4336768859,48.2474882111,62.0547409583,72.0003587619,68.7253434372,3.2750153247
 03/03  11:00:00,159.630475304,3.29530335062,0.0,47.9510960968,48.2474882111,60.1281475517,66.8851133745,64.6949518942,2.19016148031
 03/03  12:00:00,155.972988934,3.29530335062,0.0,42.3670163202,48.2474882111,62.0547409583,56.1831728638,52.9072582062,3.27591465757
 03/03  13:00:00,157.344406325,3.29530335062,0.0,44.282782218,48.2474882111,61.5103924513,50.1582088509,45.7939584898,4.36425036114
 03/03  14:00:00,144.828580593,3.29530335062,4.50851962361,25.1085938494,48.2474882111,63.6602354638,8.10944308179,4.83110707707,3.27833600472
 03/03  15:00:00,144.011380186,3.29530335062,17.8943641114,14.4376368675,48.2474882111,60.1281475517,2.18995608818,0.0,2.18995608818
 03/03  16:00:00,142.540929421,3.29530335062,18.360862913,12.5006873006,48.2474882111,60.1281475517,3.27405638099,0.0,3.27405638099
 03/03  17:00:00,144.197532276,3.29530335062,18.379844663,11.2484182959,48.2474882111,63.0180376616,2.19111941005,0.0,2.19111941005
 03/03  18:00:00,135.741535804,3.34900133049,1.61092571449,25.5178897785,37.5258241642,62.7947880557,12.0711369913,9.8816810742,2.18945591715
 03/03  19:00:00,126.079159538,3.29530335062,0.0,45.1490770218,26.8041601173,36.0181789539,45.2733549881,43.0852434639,2.18811152417
 03/03  20:00:00,126.027068153,3.29530335062,0.0,47.6657768456,26.8041601173,33.4493877451,45.0265641256,43.9229439176,1.10362020802
 03/03  21:00:00,120.27473863,3.29530335062,0.0,57.9959433932,16.0824960704,28.0885557216,46.567749257,45.4640360125,1.10371324449
 03/03  22:00:00,123.77110353,3.29530335062,0.0,62.7767038977,16.0824960704,26.8041601173,44.6939050918,43.5906571363,1.10324795552
 03/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103070598,0.0,1.103070598
 03/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306161727,0.0,1.10306161727
 03/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307410204,0.0,1.10307410204
 03/04  04:00:00,39.7175258967,0.762621429178,0.0,5.37955229134,2.68041601173,16.0824960704,0.50712919458,0.48712919458,0.02
 03/04  05:00:00,42.6428653476,0.953276786472,0.0,8.11423638495,2.68041601173,16.0824960704,1.7228162553,0.619747750959,1.10306850434
 03/04  06:00:00,42.9598643293,0.762621429178,0.0,8.62189072394,2.68041601173,16.0824960704,1.81063699184,1.79063699184,0.02
 03/04  07:00:00,186.792646891,3.29530335062,0.0,149.282743329,5.36083202345,21.4433280938,1.26105503772,0.157822657988,1.10323237973
 03/04  08:00:00,145.892384042,3.29530335062,0.0,110.646898062,5.36083202345,26.5809105114,81.501976602,80.3985910088,1.10338559317
 03/04  09:00:00,147.091251018,3.29530335062,0.0,85.6838027232,26.8041601173,31.2995447326,61.4434034002,60.3397913717,1.10361202854
 03/04  10:00:00,140.981872608,3.29530335062,0.0,77.3267320055,26.8041601173,33.5472370403,49.2183504939,48.1143571351,1.10399335888
 03/04  11:00:00,131.867296995,3.29530335062,0.0,69.1754530955,26.8041601173,32.583940337,44.5992222397,42.4116115642,2.18761067542
 03/04  12:00:00,129.62813319,3.29530335062,0.0,64.6885969837,26.8041601173,34.8316326447,40.7157515727,39.6117415679,1.10401000477
 03/04  13:00:00,129.471057912,3.29530335062,0.0,65.81591731,26.8041601173,33.5472370403,44.0527507883,41.8650685336,2.18768225478
 03/04  14:00:00,127.751651823,3.29530335062,0.0,66.6653024299,26.8041601173,30.9784458315,44.5481055781,43.4441934828,1.10391209533
 03/04  15:00:00,113.942185102,3.29530335062,0.0,81.2654903308,8.04124803518,21.3317032909,48.4853024817,47.3815836755,1.10371880622
 03/04  16:00:00,118.980475362,3.29530335062,0.0,87.5881761957,8.04124803518,20.0473076865,59.5875456909,58.483998236,1.10354745493
 03/04  17:00:00,123.713668418,3.29530335062,0.0,92.0002703502,8.04124803518,20.3684065876,68.8503210054,67.7467197873,1.10360121805
 03/04  18:00:00,128.045139047,3.29530335062,0.0,99.1172234473,2.68041601173,18.0090894769,70.9334267468,69.8302039584,1.10322278842
 03/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323859859,0.0,1.10323859859
 03/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  21:00:00,40.0762512598,0.762621429178,0.0,5.7382776544,2.68041601173,16.0824960704,1.52700671972,0.423754257667,1.10325246206
 03/04  22:00:00,43.2766157674,0.953276786472,0.0,8.74798680471,2.68041601173,16.0824960704,1.73213956694,0.628834581113,1.10330498583
 03/04  23:00:00,42.9905939269,0.762621429178,0.0,8.65262032149,2.68041601173,16.0824960704,1.64350781307,1.62350781307,0.02
 03/04  24:00:00,46.0601878712,0.953276786472,0.0,11.5315589085,2.68041601173,16.0824960704,3.34737618711,2.24424702326,1.10312916385
 03/05  01:00:00,46.0307606575,0.865446259106,0.0,11.5899622222,2.68041601173,16.0824960704,2.71712858949,2.69712858949,0.02
 03/05  02:00:00,60.0319167241,2.64941546512,0.0,23.8071490828,2.68041601173,16.0824960704,4.59987440986,3.49680413851,1.10307027135
 03/05  03:00:00,58.3285391672,2.19686890041,0.0,22.5563180906,2.68041601173,16.0824960704,3.61046149176,3.59046149176,0.02
 03/05  04:00:00,67.4250086508,2.74608612552,0.0,31.1035703491,2.68041601173,16.0824960704,5.7364298813,4.6333666026,1.1030632787
 03/05  05:00:00,64.1930862496,2.19686890041,0.0,28.420865173,2.68041601173,16.0824960704,4.69144999787,4.67144999787,0.02
 03/05  06:00:00,72.2520839281,2.74608612552,0.0,35.9306456263,2.68041601173,16.0824960704,6.81610831622,5.71284288341,1.10326543281
 03/05  07:00:00,59.9235741343,2.19686890041,0.0,31.5533530577,2.68041601173,16.0824960704,5.40621961427,5.38621961427,0.02
 03/05  08:00:00,60.3184357156,2.74608612552,0.0,38.8009974138,2.68041601173,16.0824960704,7.65914074205,6.55606244659,1.10307829546
 03/05  09:00:00,54.0079795036,2.19686890041,0.0,33.039758427,2.68041601173,16.0824960704,5.86282842067,5.84282842067,0.02
 03/05  10:00:00,61.4821291773,2.74608612552,0.0,39.9646908756,2.68041601173,16.0824960704,7.97204895627,6.86897288503,1.10307607124
 03/05  11:00:00,53.3563823684,2.19686890041,0.0,32.3881612918,2.68041601173,16.0824960704,5.8298433266,5.8098433266,0.02
 03/05  12:00:00,58.7082242825,2.74608612552,0.0,37.1907859808,2.68041601173,16.0824960704,7.48207567305,6.37888019864,1.1031954744
 03/05  13:00:00,48.7801211996,2.19686890041,0.0,27.8119001229,2.68041601173,16.0824960704,5.14969313345,5.12969313345,0.02
 03/05  14:00:00,55.1697899458,2.74608612552,0.0,33.6523516441,2.68041601173,16.0824960704,6.65319811222,5.54982359398,1.10337451824
 03/05  15:00:00,48.2750736381,2.19686890041,0.0,27.3068525615,2.68041601173,16.0824960704,5.65382430263,4.55066011421,1.10316418842
 03/05  16:00:00,56.4184140879,2.74608612552,0.0,34.9009757862,2.68041601173,16.0824960704,4.94696522938,4.92696522938,0.02
 03/05  17:00:00,51.9085357473,2.19686890041,0.0,30.9403146707,2.68041601173,16.0824960704,5.26211051323,4.15903398264,1.10307653059
 03/05  18:00:00,66.6435577791,2.74608612552,0.0,40.1914528107,2.68041601173,16.0824960704,4.62037715294,4.60037715294,0.02
 03/05  19:00:00,70.5276070156,2.19686890041,0.0,34.755385939,2.68041601173,16.0824960704,4.13620308096,4.11620308096,0.02
 03/05  20:00:00,80.2865675389,2.74608612552,0.0,43.9651292372,2.68041601173,16.0824960704,5.95509407181,4.8520197045,1.10307436732
 03/05  21:00:00,73.1444835219,2.19686890041,0.0,37.3722624453,2.68041601173,16.0824960704,4.53289861533,4.51289861533,0.02
 03/05  22:00:00,83.6580523765,2.74608612552,0.0,47.3366140748,2.68041601173,16.0824960704,6.63502938615,5.53181410518,1.10321528097
 03/05  23:00:00,76.981919118,2.19686890041,0.0,41.2096980414,2.68041601173,16.0824960704,6.33913731908,5.23606372972,1.10307358936
 03/05  24:00:00,87.7306478785,2.74608612552,0.0,51.4092095768,2.68041601173,16.0824960704,6.32168858371,6.30168858371,0.02
 03/06  01:00:00,82.5428808302,2.19686890041,0.0,41.4098277301,2.68041601173,21.4433280938,6.7592461284,5.65610941334,1.10313671506
 03/06  02:00:00,91.9625502044,2.74608612552,0.0,50.2802798792,2.68041601173,21.4433280938,6.70878711791,6.68878711791,0.02
 03/06  03:00:00,83.382761123,2.19686890041,0.0,42.2497080229,2.68041601173,21.4433280938,6.99691858125,5.89378226942,1.10313631184
 03/06  04:00:00,94.9783329819,2.74608612552,0.0,53.2960626568,2.68041601173,21.4433280938,7.21122178047,7.19122178047,0.02
 03/06  05:00:00,87.8450931166,2.19686890041,0.0,46.7120400166,2.68041601173,21.4433280938,7.76768555324,6.66454977228,1.10313578096
 03/06  06:00:00,103.44838665,2.74608612552,0.0,59.0857003135,5.36083202345,21.4433280938,8.16199239786,8.14199239786,0.02
 03/06  07:00:00,297.261219435,3.29530335062,0.0,262.218649206,5.36083202345,21.4433280938,2.42466785922,1.32141418301,1.10325367622
 03/06  08:00:00,252.736260089,3.29530335062,0.0,200.668230942,16.0824960704,32.6817896323,117.735057252,116.631216448,1.10384080401
 03/06  09:00:00,261.882692785,3.29530335062,0.0,139.928148742,48.2474882111,70.4033123869,106.414057128,104.224507838,2.18954929062
 03/06  10:00:00,234.847123458,3.29530335062,0.0,121.241150844,48.2474882111,62.0547409583,93.7986908255,90.5237809192,3.27490990632
 03/06  11:00:00,220.274641019,3.29530335062,0.0,108.595261811,48.2474882111,60.1281475517,81.7018243375,79.5116992377,2.19012509986
 03/06  12:00:00,211.411321752,3.29530335062,0.0,97.8053491382,48.2474882111,62.0547409583,71.7790941031,68.5021490473,3.27694505584
 03/06  13:00:00,209.699942612,3.29530335062,0.0,96.6383185045,48.2474882111,61.5103924513,61.8563061919,57.4917917408,4.36451445114
 03/06  14:00:00,193.628113257,3.29530335062,0.0,78.4166461372,48.2474882111,63.6602354638,52.6598006199,49.3818985516,3.2779020683
 03/06  15:00:00,184.546960822,3.29530335062,0.0,72.8675816143,48.2474882111,60.1281475517,49.614162593,46.338992264,3.275170329
 03/06  16:00:00,180.130386758,3.29530335062,0.0,68.4510075504,48.2474882111,60.1281475517,47.6858188479,45.4965717351,2.18924711281
 03/06  17:00:00,179.283803049,3.29530335062,0.0,64.7145337317,48.2474882111,63.0180376616,47.9953826989,44.7190940948,3.27628860413
 03/06  18:00:00,179.40026672,3.29530335062,0.0,70.8412443884,37.5258241642,62.7947880557,49.7626518147,47.5739755212,2.18867629351
 03/06  19:00:00,166.568763473,3.29530335062,0.0,85.6386809574,26.8041601173,36.0181789539,57.3501362808,56.2461190023,1.1040172785
 03/06  20:00:00,169.494947805,3.29530335062,0.0,91.1336564975,26.8041601173,33.4493877451,64.668510618,63.5648732017,1.10363741627
 03/06  21:00:00,164.626170553,3.29530335062,0.0,102.347375316,16.0824960704,28.0885557216,68.0059616804,65.8184432902,2.18751839018
 03/06  22:00:00,165.106882983,3.29530335062,0.0,104.112483351,16.0824960704,26.8041601173,63.4910877626,63.4710877626,0.02
 03/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310706109,0.0,1.10310706109
 03/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  01:00:00,46.8945849036,0.953276786472,0.0,7.00512391745,2.68041601173,21.4433280938,1.39851080394,0.295446679737,1.1030641242
 03/07  02:00:00,45.8125569992,0.762621429178,0.0,6.11375137042,2.68041601173,21.4433280938,0.185769105385,0.165769105385,0.02
 03/07  03:00:00,48.8691322103,0.953276786472,0.0,8.97967122421,2.68041601173,21.4433280938,1.72238186579,0.619305543344,1.10307632245
