Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/07  04:00:00,47.1328311625,0.762621429178,0.0,7.43402553372,2.68041601173,21.4433280938,0.522331518209,0.502331518209,0.02
 03/07  05:00:00,49.837600755,0.953276786472,0.0,9.94813976887,2.68041601173,21.4433280938,2.11707355652,1.01394631816,1.10312723836
 03/07  06:00:00,50.3564199266,0.762621429178,0.0,7.97719828606,5.36083202345,21.4433280938,1.78084026853,0.677605430118,1.10323483841
 03/07  07:00:00,206.156425817,3.29530335062,0.0,171.113855589,5.36083202345,21.4433280938,0.217771314369,0.197771314369,0.02
 03/07  08:00:00,175.807732602,3.29530335062,0.0,123.739703454,16.0824960704,32.6817896323,51.6150659407,49.4273069972,2.1877589435
 03/07  09:00:00,202.613733138,3.29530335062,0.0,80.6591890952,48.2474882111,70.4033123869,45.3116669275,43.1219407407,2.18972618681
 03/07  10:00:00,182.915364157,3.29530335062,0.0,69.3093915428,48.2474882111,62.0547409583,39.5193269549,37.3292487887,2.1900781662
 03/07  11:00:00,173.069170554,3.29530335062,0.0,61.3897913463,48.2474882111,60.1281475517,34.7860847319,31.5109603179,3.27512441398
 03/07  12:00:00,168.941531141,3.29530335062,0.0,55.3355585266,48.2474882111,62.0547409583,31.9339840616,28.6572747967,3.27670926495
 03/07  13:00:00,172.601296501,3.29530335062,0.0,59.539672394,48.2474882111,61.5103924513,31.1873406496,27.9090702009,3.27827044875
 03/07  14:00:00,161.486615564,3.29530335062,0.0,46.2751484444,48.2474882111,63.6602354638,25.8093112415,21.4450542417,4.36425699979
 03/07  15:00:00,152.755788504,3.29530335062,0.0,41.0764092966,48.2474882111,60.1281475517,18.854474518,16.6648118676,2.18966265041
 03/07  16:00:00,148.663196658,3.29530335062,0.0,36.9838174507,48.2474882111,60.1281475517,18.3053425696,16.1158438045,2.18949876503
 03/07  17:00:00,150.389585787,3.29530335062,0.0,35.8203164695,48.2474882111,63.0180376616,18.8224015223,15.5467390131,3.27566250918
 03/07  18:00:00,151.659321324,3.29530335062,0.0,43.1002989929,37.5258241642,62.7947880557,23.6879328672,21.4991310423,2.18880182493
 03/07  19:00:00,137.158535013,3.29530335062,0.0,56.2284524968,26.8041601173,36.0181789539,27.795114196,26.691026717,1.10408747908
 03/07  20:00:00,136.660431012,3.29530335062,0.0,58.2991397052,26.8041601173,33.4493877451,29.389710654,27.2021818571,2.18752879693
 03/07  21:00:00,134.168530734,3.29530335062,0.0,71.8897354976,16.0824960704,28.0885557216,37.9427037359,36.8389172015,1.10378653447
 03/07  22:00:00,136.306363013,3.29530335062,0.0,75.311963381,16.0824960704,26.8041601173,38.9160420934,37.8127843901,1.10325770327
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307566788,0.0,1.10307566788
 03/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306872622,0.0,1.10306872622
 03/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  04:00:00,44.6151096383,0.762621429178,0.0,4.91630400948,2.68041601173,21.4433280938,1.57284655017,0.469708131339,1.10313841883
 03/08  05:00:00,46.1139744935,0.953276786472,0.0,6.22451350738,2.68041601173,21.4433280938,0.141410847608,0.121410847608,0.02
 03/08  06:00:00,47.9408696135,0.762621429178,0.0,5.56164797295,5.36083202345,21.4433280938,1.3864266652,0.283125637901,1.1033010273
 03/08  07:00:00,178.740874948,3.29530335062,0.0,143.69830472,5.36083202345,21.4433280938,1.10317223304,0.0,1.10317223304
 03/08  08:00:00,156.096094996,3.29530335062,0.0,104.028065849,16.0824960704,32.6817896323,49.8402342343,48.7362946802,1.10393955416
 03/08  09:00:00,173.26083585,3.29530335062,0.0,51.3062918073,48.2474882111,70.4033123869,41.3724936842,39.1827417302,2.18975195399
 03/08  10:00:00,155.736330277,3.29530335062,0.0,42.1303576629,48.2474882111,62.0547409583,33.5858119664,30.3108348854,3.27497708102
 03/08  11:00:00,153.429654301,3.29530335062,0.0,41.7502750934,48.2474882111,60.1281475517,29.3767669268,27.1865036873,2.19026323947
 03/08  12:00:00,155.316683756,3.29530335062,0.0,41.7107111416,48.2474882111,62.0547409583,34.7160421117,31.4400052394,3.27603687237
 03/08  13:00:00,161.067175664,3.29530335062,0.0,48.0055515571,48.2474882111,61.5103924513,43.1571276994,38.7927642042,4.36436349529
 03/08  14:00:00,157.320027991,3.29530335062,0.0,42.1085608717,48.2474882111,63.6602354638,49.0239373362,45.7455510142,3.27838632198
 03/08  15:00:00,152.078393521,3.29530335062,0.0,40.3990143136,48.2474882111,60.1281475517,57.088575804,54.8985967702,2.18997903379
 03/08  16:00:00,143.1250057,3.29530335062,0.0,31.4456264924,48.2474882111,60.1281475517,62.4796572895,59.2055845266,3.27407276292
 03/08  17:00:00,145.554964852,3.29530335062,0.0,30.9856955348,48.2474882111,63.0180376616,63.9199429274,61.7288341611,2.19110876635
 03/08  18:00:00,151.770612762,3.31205254217,0.0,43.1948412392,37.5258241642,62.7947880557,68.8792989168,66.6900945123,2.18920440453
 03/08  19:00:00,139.514819823,3.29530335062,0.0,58.5847373074,26.8041601173,36.0181789539,72.8759852807,70.6878964839,2.18808879688
 03/08  20:00:00,141.569215956,3.29530335062,0.0,63.2079246493,26.8041601173,33.4493877451,72.7140831276,71.6104749214,1.10360820624
 03/08  21:00:00,139.915893346,3.29530335062,0.0,77.6370981088,16.0824960704,28.0885557216,79.8732297493,78.7695317533,1.10369799597
 03/08  22:00:00,145.743567986,3.29530335062,0.0,84.749168354,16.0824960704,26.8041601173,90.5973893938,89.4941517982,1.10323759555
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  24:00:00,42.3174606847,0.381310714589,0.0,2.99996577045,2.68041601173,21.4433280938,1.79304315303,0.689933398532,1.1031097545
 03/09  01:00:00,47.0578469076,0.762621429178,0.0,7.35904127881,2.68041601173,21.4433280938,1.5953629024,1.5753629024,0.02
 03/09  02:00:00,55.9473429859,1.36457610619,0.0,15.64658268,2.68041601173,21.4433280938,5.31423469208,4.21109609854,1.10313859354
 03/09  03:00:00,65.0279616523,2.38405605168,0.0,23.707721401,2.68041601173,21.4433280938,5.71786038566,4.61472213255,1.10313825311
 03/09  04:00:00,72.9733547932,2.55889897426,0.0,31.4782716193,2.68041601173,21.4433280938,7.21636425648,7.19636425648,0.02
 03/09  05:00:00,72.4033837693,2.38405605168,0.0,31.083143518,2.68041601173,21.4433280938,7.26788689277,6.16474974168,1.10313715109
 03/09  06:00:00,81.573333844,2.55889897426,0.0,37.3978346584,5.36083202345,21.4433280938,8.7063955675,8.6863955675,0.02
 03/09  07:00:00,229.768854934,3.29530335062,0.0,194.726284706,5.36083202345,21.4433280938,2.47847292395,1.37523162816,1.10324129579
 03/09  08:00:00,186.937260171,3.29530335062,0.0,134.869231024,16.0824960704,32.6817896323,124.7863243,123.682515864,1.10380843603
 03/09  09:00:00,212.267417014,3.29530335062,0.0,90.3128729716,48.2474882111,70.4033123869,119.88512927,117.695592228,2.18953704238
 03/09  10:00:00,186.799478643,3.29530335062,0.0,73.1935060285,48.2474882111,62.0547409583,119.166804553,115.891684913,3.27511963978
 03/09  11:00:00,180.304699554,3.29530335062,0.0,68.6253203467,48.2474882111,60.1281475517,111.872734762,109.682710077,2.19002468513
 03/09  12:00:00,171.059341813,3.29530335062,0.0,57.4533691993,48.2474882111,62.0547409583,104.770750991,101.493987083,3.27676390755
 03/09  13:00:00,176.074552413,3.29530335062,0.0,63.0129283057,48.2474882111,61.5103924513,102.426025696,98.0617840702,4.36424162616
 03/09  14:00:00,164.368093299,3.29530335062,0.0,49.1566261791,48.2474882111,63.6602354638,100.498209591,97.2201001461,3.27810944457
 03/09  15:00:00,159.432943787,3.29530335062,0.0,47.7535645791,48.2474882111,60.1281475517,96.8735560012,93.5986191117,3.27493688948
 03/09  16:00:00,158.101186378,3.29530335062,0.0,46.42180717,48.2474882111,60.1281475517,92.2586347409,90.0692418216,2.18939291926
 03/09  17:00:00,158.584463375,3.29530335062,0.0,44.015194058,48.2474882111,63.0180376616,93.0511907076,89.7751755874,3.27601512025
 03/09  18:00:00,163.538965962,3.29530335062,0.0,54.9799436304,37.5258241642,62.7947880557,92.9291318787,90.740631861,2.18850001764
 03/09  19:00:00,154.529827127,3.29530335062,0.0,73.5997446108,26.8041601173,36.0181789539,99.0425773959,97.9386479768,1.10392941904
 03/09  20:00:00,156.685174321,3.29530335062,0.0,78.3238830139,26.8041601173,33.4493877451,101.211528936,100.107860615,1.10366832044
 03/09  21:00:00,154.417256101,3.29530335062,0.0,92.1384608644,16.0824960704,28.0885557216,103.353791583,102.250055785,1.10373579861
 03/09  22:00:00,158.150208358,3.29530335062,0.0,97.1558087259,16.0824960704,26.8041601173,106.210258216,105.106778799,1.10347941645
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311125438,0.0,1.10311125438
 03/09  24:00:00,49.054902609,0.953276786472,0.0,9.16544162293,2.68041601173,21.4433280938,2.53782145121,2.51782145121,0.02
 03/10  01:00:00,54.4429031594,1.36110790015,0.0,14.1456110596,2.68041601173,21.4433280938,4.83198197966,3.72885521593,1.10312676373
 03/10  02:00:00,72.3009888271,2.74608612552,0.0,30.6187185019,2.68041601173,21.4433280938,6.88302734633,6.86302734633,0.02
 03/10  03:00:00,69.4183291255,2.19686890041,0.0,28.2852760254,2.68041601173,21.4433280938,7.2896830728,6.18654330869,1.10313976411
 03/10  04:00:00,82.8998424019,2.74608612552,0.0,41.2175720768,2.68041601173,21.4433280938,9.28999032427,9.26999032427,0.02
 03/10  05:00:00,77.0191102613,2.19686890041,0.0,35.8860571612,2.68041601173,21.4433280938,9.00739019646,7.90425217024,1.10313802623
 03/10  06:00:00,93.6743755664,2.74608612552,0.0,49.3116892295,5.36083202345,21.4433280938,12.2037235296,11.1004896932,1.10323383646
 03/10  07:00:00,242.630297986,3.29530335062,0.0,207.587727757,5.36083202345,21.4433280938,2.68869088319,2.66869088319,0.02
 03/10  08:00:00,193.052839113,3.29530335062,0.0,140.984809965,16.0824960704,32.6817896323,135.216552499,134.112757233,1.10379526632
 03/10  09:00:00,205.849129919,3.29530335062,0.0,83.8945858759,48.2474882111,70.4033123869,121.312872333,118.039252319,3.27362001376
 03/10  10:00:00,176.351717764,3.29530335062,0.0,62.7457451497,48.2474882111,62.0547409583,108.211115397,106.020911089,2.19020430871
 03/10  11:00:00,166.455941961,3.29530335062,0.0,54.7765627535,48.2474882111,60.1281475517,103.67920653,100.404094397,3.27511213271
 03/10  12:00:00,162.392452888,3.29530335062,0.0,48.7864802736,48.2474882111,62.0547409583,96.2916846681,93.0153756794,3.2763089887
 03/10  13:00:00,162.61171438,3.29530335062,0.0,49.5500902727,48.2474882111,61.5103924513,87.5877777845,84.3094070033,3.27837078113
 03/10  14:00:00,155.593976919,3.29530335062,0.0,40.3825097995,48.2474882111,63.6602354638,85.2996352871,80.9354813809,4.36415390614
 03/10  15:00:00,150.811711854,3.29530335062,0.0,39.1323326465,48.2474882111,60.1281475517,79.3224294592,77.1328439371,2.18958552209
 03/10  16:00:00,146.75498829,3.29530335062,0.0,35.0756090822,48.2474882111,60.1281475517,79.4831732693,77.2936779874,2.18949528196
 03/10  17:00:00,148.893899138,3.29530335062,0.0,34.3246298208,48.2474882111,63.0180376616,82.1866628149,78.9106703041,3.27599251079
 03/10  18:00:00,152.225982036,3.29549379951,0.0,46.134102589,37.5258241642,62.7947880557,81.5676016777,79.3788742875,2.1887273902
 03/10  19:00:00,145.818666731,3.29530335062,0.0,64.8885842148,26.8041601173,36.0181789539,87.8114052571,86.7074757252,1.10392953186
 03/10  20:00:00,149.552684479,3.29530335062,0.0,71.1913931723,26.8041601173,33.4493877451,95.8941768936,94.7904508193,1.10372607428
 03/10  21:00:00,146.598901758,3.29530335062,0.0,84.3201065213,16.0824960704,28.0885557216,94.7767528663,92.5892492732,2.1875035931
 03/10  22:00:00,148.680608729,3.29530335062,0.0,87.6862090967,16.0824960704,26.8041601173,86.4509751588,86.4309751588,0.02
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315592655,0.0,1.10315592655
 03/10  24:00:00,40.4040067274,0.190655357294,0.0,1.27716717048,2.68041601173,21.4433280938,0.535298483912,0.515298483912,0.02
 03/11  01:00:00,42.4010904331,0.953276786472,0.0,7.8724614704,2.68041601173,16.0824960704,2.7301882689,1.62706895097,1.10311931793
 03/11  02:00:00,42.2282083242,0.762621429178,0.0,7.89023471883,2.68041601173,16.0824960704,3.32052785183,2.21739679566,1.10313105618
 03/11  03:00:00,44.9690716781,0.953276786472,0.0,10.4404427154,2.68041601173,16.0824960704,2.67394192475,2.65394192475,0.02
 03/11  04:00:00,44.2463355928,0.762621429178,0.0,9.90836198746,2.68041601173,16.0824960704,4.07212949537,2.96900094531,1.10312855005
 03/11  05:00:00,46.9803727413,0.953276786472,0.0,12.4517437787,2.68041601173,16.0824960704,3.63426604821,3.61426604821,0.02
 03/11  06:00:00,45.8419645342,0.762621429178,0.0,11.5039909288,2.68041601173,16.0824960704,4.68324411611,3.58001294086,1.10323117525
 03/11  07:00:00,203.64429566,3.29530335062,0.0,168.601725431,5.36083202345,21.4433280938,0.374205094428,0.354205094428,0.02
 03/11  08:00:00,152.826074317,3.29530335062,0.0,117.580588337,5.36083202345,26.5809105114,79.0808702421,77.9775758433,1.10329439877
 03/11  09:00:00,144.470828116,3.29530335062,0.0,83.0633798209,26.8041601173,31.2995447326,71.3097002566,70.2060491745,1.10365108209
 03/11  10:00:00,130.041039561,3.29530335062,0.0,66.3858989591,26.8041601173,33.5472370403,60.1388436429,57.9510928891,2.18775075376
 03/11  11:00:00,124.983920491,3.29530335062,0.0,62.292076592,26.8041601173,32.583940337,48.7975171276,47.6935591001,1.10395802752
 03/11  12:00:00,116.723051422,3.29530335062,0.0,51.7835152151,26.8041601173,34.8316326447,37.9628015181,35.7744688018,2.18833271632
 03/11  13:00:00,110.439275271,3.29530335062,0.0,46.7841346684,26.8041601173,33.5472370403,23.727418781,22.6234256453,1.10399313578
 03/11  14:00:00,104.701823254,3.29530335062,0.0,43.6154738602,26.8041601173,30.9784458315,19.5481569999,17.360468414,2.18768858588
 03/11  15:00:00,81.8356141188,3.29530335062,0.0,49.158919348,8.04124803518,21.3317032909,16.0330504491,14.9293615638,1.10368888529
 03/11  16:00:00,85.1446451177,3.29530335062,0.0,53.7523459513,8.04124803518,20.0473076865,13.9981431124,12.894561407,1.10358170534
 03/11  17:00:00,96.2225594869,3.29530335062,0.0,64.5091614194,8.04124803518,20.3684065876,13.9472755092,12.8437219062,1.10355360302
 03/11  18:00:00,97.0907048993,3.29530335062,0.0,70.6301226325,2.68041601173,18.0090894769,13.3194565022,13.2994565022,0.02
 03/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324699478,0.0,1.10324699478
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319212016,0.0,1.10319212016
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10329317119,0.0,1.10329317119
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306744332,0.0,1.10306744332
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301215543,0.0,1.10301215543
 03/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  03:00:00,37.6824292246,0.571966071883,0.0,3.53511097653,2.68041601173,16.0824960704,1.26656295077,0.163496882115,1.10306606865
 03/12  04:00:00,41.4015294187,0.953276786472,0.0,6.87290045606,2.68041601173,16.0824960704,0.221941397707,0.201941397707,0.02
 03/12  05:00:00,40.3347059857,0.762621429178,0.0,5.99673238035,2.68041601173,16.0824960704,1.27232941091,0.169152264849,1.10317714606
 03/12  06:00:00,42.9509164375,0.953276786472,0.0,8.4222874748,2.68041601173,16.0824960704,0.403410379247,0.383410379247,0.02
 03/12  07:00:00,28.648124312,0.762621429178,0.0,6.64681737329,2.68041601173,16.0824960704,1.37406757626,0.271020432782,1.10304714348
 03/12  08:00:00,25.6762004048,0.953276786472,0.0,5.95157144217,2.68041601173,16.0824960704,0.616092121695,0.596092121695,0.02
 03/12  09:00:00,22.5713068079,0.762621429178,0.0,3.03733320257,2.68041601173,16.0824960704,1.2101319726,0.107058703202,1.1030732694
 03/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316018253,0.0,1.10316018253
 03/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10326746529,0.0,1.10326746529
 03/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313410429,0.0,1.10313410429
 03/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300750517,0.0,1.10300750517
 03/12  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301038956,0.0,1.10301038956
 03/12  20:00:00,38.0586207018,0.953276786472,0.0,3.52999173917,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  21:00:00,38.5400712772,0.762621429178,0.0,4.20209767183,2.68041601173,16.0824960704,1.10324347481,0.0,1.10324347481
 03/12  22:00:00,41.3290789166,0.953276786472,0.0,6.80044995397,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  23:00:00,40.4100823071,0.762621429178,0.0,6.07210870172,2.68041601173,16.0824960704,1.10306946,0.0,1.10306946
 03/12  24:00:00,43.3644122285,0.953276786472,0.0,8.83578326581,2.68041601173,16.0824960704,0.0552117883189,0.0352117883189,0.02
 03/13  01:00:00,46.7444189944,0.762621429178,0.0,7.04561336562,2.68041601173,21.4433280938,1.18424241197,0.081109657124,1.10313275485
 03/13  02:00:00,49.9326149365,0.953276786472,0.0,10.0431539504,2.68041601173,21.4433280938,0.339937546683,0.319937546683,0.02
 03/13  03:00:00,48.1583837524,0.762621429178,0.0,8.4595781236,2.68041601173,21.4433280938,1.46347153832,0.360339185417,1.1031323529
 03/13  04:00:00,51.6246936481,0.953276786472,0.0,11.735232662,2.68041601173,21.4433280938,1.10448321894,1.08448321894,0.02
 03/13  05:00:00,51.6559118334,0.762621429178,0.0,9.2766901929,5.36083202345,21.4433280938,1.91211719998,0.808968094624,1.10314910536
 03/13  06:00:00,227.796998153,3.29530335062,0.0,182.885094591,5.36083202345,21.4433280938,1.30428032788,0.201045159205,1.10323516868
 03/13  07:00:00,188.593733687,3.29530335062,0.0,134.058371206,16.0824960704,32.6817896323,52.0062155799,50.9023626847,1.10385289522
 03/13  08:00:00,198.318619746,3.29530335062,0.0,76.3640757035,48.2474882111,70.4033123869,49.342007666,47.1523101815,2.18969748457
 03/13  09:00:00,167.687468285,3.29530335062,0.0,54.0814956705,48.2474882111,62.0547409583,45.4174878737,42.1422788081,3.27520906558
 03/13  10:00:00,151.239637957,3.29530335062,0.0,39.5602587497,48.2474882111,60.1281475517,38.220360702,36.030326743,2.19003395905
 03/13  11:00:00,148.811087779,3.29530335062,0.0,35.2051151645,48.2474882111,62.0547409583,33.1671895488,29.8909903579,3.27619919089
 03/13  12:00:00,151.871941783,3.30139735355,0.0,38.8042236727,48.2474882111,61.5103924513,27.5559620781,23.1914471733,4.36451490486
 03/13  13:00:00,142.40085912,3.36652359096,0.0,27.11817176,48.2474882111,63.6602354638,18.2256672414,14.9477103092,3.27795693225
 03/13  14:00:00,134.146441318,3.38604875691,0.0,22.3763167038,48.2474882111,60.1281475517,13.1367458645,10.946732024,2.19001384045
 03/13  15:00:00,125.620494986,3.33111961058,0.0,13.9052995188,48.2474882111,60.1281475517,11.4818554033,8.20775744556,3.27409795769
 03/13  16:00:00,125.612933688,3.29530335062,0.0,11.0436643702,48.2474882111,63.0180376616,8.14587406604,5.95522891437,2.19064515167
 03/13  17:00:00,117.725627871,3.31836096077,0.0,14.0782145964,37.5258241642,62.7947880557,10.5235886716,8.33416840428,2.18942026731
 03/13  18:00:00,94.8903488469,3.29530335062,0.0,26.2969329977,26.8041601173,36.0181789539,20.4754648192,18.2874669971,2.18799782211
 03/13  19:00:00,118.186932829,3.29530335062,0.0,39.8256415215,26.8041601173,33.4493877451,27.378618487,26.2750246151,1.10359387197
 03/13  20:00:00,116.376442494,3.29530335062,0.0,54.0976472571,16.0824960704,28.0885557216,30.8979137393,29.7940801771,1.10383356219
 03/13  21:00:00,121.022966996,3.29530335062,0.0,60.0285673633,16.0824960704,26.8041601173,37.6274170391,36.5241924359,1.10322460314
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307475232,0.0,1.10307475232
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306796099,0.0,1.10306796099
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307522703,0.0,1.10307522703
 03/14  04:00:00,42.8254091446,0.571966071883,0.0,3.31725887304,2.68041601173,21.4433280938,1.34500569222,0.24193553293,1.10307015929
 03/14  05:00:00,47.1399389119,0.762621429178,0.0,4.76071727137,5.36083202345,21.4433280938,0.255626392179,0.235626392179,0.02
 03/14  06:00:00,180.16923015,3.29530335062,0.0,135.257326588,5.36083202345,21.4433280938,1.10321787443,0.0,1.10321787443
 03/14  07:00:00,153.947205875,3.29530335062,0.0,99.4118433945,16.0824960704,32.6817896323,50.1946111195,49.0906600174,1.10395110207
 03/14  08:00:00,172.972829746,3.29530335062,0.0,51.0182857032,48.2474882111,70.4033123869,40.779642132,38.5900547095,2.18958742247
 03/14  09:00:00,147.350446945,3.29530335062,0.0,33.7444743311,48.2474882111,62.0547409583,33.0115133033,29.7365972761,3.27491602718
 03/14  10:00:00,135.001503167,3.29530335062,0.0,23.3221239597,48.2474882111,60.1281475517,22.8246520229,20.63441646,2.19023556294
 03/14  11:00:00,134.894796922,3.29590666937,0.0,21.2882209889,48.2474882111,62.0547409583,15.4189603238,12.1424727854,3.27648753846
 03/14  12:00:00,137.639908163,3.34143289068,0.0,24.532154516,48.2474882111,61.5103924513,8.12055591932,3.75618769879,4.36436822052
 03/14  13:00:00,131.656877178,3.49096949915,0.0,16.2497439099,48.2474882111,63.6602354638,3.30929294308,0.0315522401209,3.27774070296
 03/14  14:00:00,123.729930362,3.53929040503,0.0,11.8065641004,48.2474882111,60.1281475517,3.27484584875,0.0,3.27484584875
 03/14  15:00:00,117.531647787,3.44385890218,0.0,5.70371302806,48.2474882111,60.1281475517,2.18941817849,0.0,2.18941817849
 03/14  16:00:00,119.212177426,3.33128363256,0.0,4.60692782678,48.2474882111,63.0180376616,2.19040622073,0.0,2.19040622073
 03/14  17:00:00,109.736351013,3.41125979851,0.0,5.99603890016,37.5258241642,62.7947880557,2.18958605086,0.0,2.18958605086
 03/14  18:00:00,79.6288450284,3.29530335062,0.0,11.0354291792,26.8041601173,36.0181789539,2.18831933363,0.0,2.18831933363
 03/14  19:00:00,97.4796181473,3.29530335062,0.0,19.1183268402,26.8041601173,33.4493877451,1.10366013342,0.0,1.10366013342
 03/14  20:00:00,93.585724112,3.29530335062,0.0,31.3069288753,16.0824960704,28.0885557216,1.2246004495,0.120851521804,1.1037489277
 03/14  21:00:00,99.9183751802,3.29530335062,0.0,38.9239755479,16.0824960704,26.8041601173,5.896395495,4.79312982503,1.10326566997
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307492882,0.0,1.10307492882
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306881342,0.0,1.10306881342
 03/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305880513,0.0,1.10305880513
 03/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306979017,0.0,1.10306979017
 03/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/15  06:00:00,137.698085011,3.29530335062,0.0,92.7861814493,5.36083202345,21.4433280938,1.10323854019,0.0,1.10323854019
 03/15  07:00:00,124.783668161,3.29530335062,0.0,70.2483056804,16.0824960704,32.6817896323,23.3589891063,22.2551512186,1.10383788771
 03/15  08:00:00,152.758871708,3.29583818338,0.0,30.8037928329,48.2474882111,70.4033123869,15.600818452,13.4112349813,2.18958347067
 03/15  09:00:00,131.692143753,3.29530335062,0.0,18.0861711393,48.2474882111,62.0547409583,9.98876249107,6.71362630145,3.27513618962
 03/15  10:00:00,123.307924232,3.29530335062,0.0,11.6285450243,48.2474882111,60.1281475517,2.65744131805,0.467433292835,2.19000802522
 03/15  11:00:00,122.829219297,3.3456754851,0.0,9.1728745484,48.2474882111,62.0547409583,3.2766905481,0.0,3.2766905481
 03/15  12:00:00,124.4172376,3.53496589331,0.0,11.1159509507,48.2474882111,61.5103924513,4.36461221492,0.0,4.36461221492
 03/15  13:00:00,122.913070947,3.8212499041,0.0,7.17565727374,48.2474882111,63.6602354638,3.27790739852,0.0,3.27790739852
 03/15  14:00:00,116.280394072,3.80853689293,0.0,4.08778132267,48.2474882111,60.1281475517,3.27471189511,0.0,3.27471189511
 03/15  15:00:00,113.198460616,3.65314989748,0.0,1.16123486126,48.2474882111,60.1281475517,2.18954003474,0.0,2.18954003474
 03/15  16:00:00,116.101084683,3.45544281113,0.0,1.3716759046,48.2474882111,63.0180376616,3.27570819056,0.0,3.27570819056
 03/15  17:00:00,106.522856864,3.45879602156,0.0,2.73500852803,37.5258241642,62.7947880557,1.10420280257,0.0,1.10420280257
 03/15  18:00:00,74.9445850459,3.29530335062,0.0,6.35116919668,26.8041601173,36.0181789539,2.1883067398,0.0,2.1883067398
 03/15  19:00:00,90.8131761153,3.29530335062,0.0,12.4518848082,26.8041601173,33.4493877451,1.10369816755,0.0,1.10369816755
 03/15  20:00:00,84.6926260488,3.29530335062,0.0,22.413830812,16.0824960704,28.0885557216,1.56336077833,0.4595721361,1.10378864223
 03/15  21:00:00,90.1367700549,3.29530335062,0.0,29.1423704226,16.0824960704,26.8041601173,3.19673830068,2.09346771515,1.10327058553
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306962225,0.0,1.10306962225
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306033499,0.0,1.10306033499
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307032429,0.0,1.10307032429
 03/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306139377,0.0,1.10306139377
 03/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  06:00:00,108.978992582,3.29530335062,0.0,64.06708902,5.36083202345,21.4433280938,1.10323997862,0.0,1.10323997862
 03/16  07:00:00,103.157384318,3.29530335062,0.0,48.6220218377,16.0824960704,32.6817896323,1.10387535312,0.0,1.10387535312
 03/16  08:00:00,137.208013012,3.31410942601,0.0,15.2346628939,48.2474882111,70.4033123869,2.18952381149,0.0,2.18952381149
 03/16  09:00:00,121.873795106,3.29530335062,0.0,8.26782249164,48.2474882111,62.0547409583,3.27489106914,0.0,3.27489106914
 03/16  10:00:00,118.099446119,3.29530335062,0.0,6.42006691161,48.2474882111,60.1281475517,2.19007062273,0.0,2.19007062273
 03/16  11:00:00,119.733816283,3.41313026866,1.71718454918,4.29283220216,48.2474882111,62.0547409583,3.27669061516,0.0,3.27669061516
 03/16  12:00:00,121.970785611,3.59831179293,4.79614915903,3.81000390272,48.2474882111,61.5103924513,4.36415292328,0.0,4.36415292328
 03/16  13:00:00,123.43758676,3.53112293676,6.29147438737,1.69882566714,48.2474882111,63.6602354638,3.27797623052,0.0,3.27797623052
 03/16  14:00:00,125.879304003,3.73904551847,13.4941743394,0.262008288388,48.2474882111,60.1281475517,3.27477445445,0.0,3.27477445445
 03/16  15:00:00,129.673131749,3.68960024912,17.5994556429,0.0,48.2474882111,60.1281475517,2.18956445219,0.0,2.18956445219
 03/16  16:00:00,132.149288456,3.51500064256,17.3603218466,0.0,48.2474882111,63.0180376616,3.27575265229,0.0,3.27575265229
 03/16  17:00:00,119.794818461,3.48645477492,15.9707687107,0.00854266094648,37.5258241642,62.7947880557,1.10421716672,0.0,1.10421716672
 03/16  18:00:00,82.1108645485,3.29530335062,11.711978169,1.80547053027,26.8041601173,36.0181789539,2.18831581279,0.0,2.18831581279
 03/16  19:00:00,89.4088051185,3.29530335062,5.21604822993,5.83146558143,26.8041601173,33.4493877451,1.10358221354,0.0,1.10358221354
 03/16  20:00:00,76.6423426865,3.29530335062,3.67005044443,10.6934970054,16.0824960704,28.0885557216,1.10379852159,0.0,1.10379852159
 03/16  21:00:00,78.1407096445,3.29530335062,3.23651369735,13.9097963148,16.0824960704,26.8041601173,1.10327676699,0.0,1.10327676699
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307171754,0.0,1.10307171754
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306318545,0.0,1.10306318545
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307180038,0.0,1.10307180038
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306374525,0.0,1.10306374525
 03/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  06:00:00,88.1158463103,3.29530335062,0.0,43.2039427483,5.36083202345,21.4433280938,1.10324488151,0.0,1.10324488151
 03/17  07:00:00,90.3519236409,3.29530335062,0.0,35.8165611603,16.0824960704,32.6817896323,1.10388104084,0.0,1.10388104084
 03/17  08:00:00,132.216442194,3.34139236041,0.0,10.2158091415,48.2474882111,70.4033123869,2.18952220925,0.0,2.18952220925
 03/17  09:00:00,118.801628775,3.29530335062,0.0,5.19565616098,48.2474882111,62.0547409583,3.2749165377,0.0,3.2749165377
 03/17  10:00:00,117.528083359,3.29530335062,2.41227421774,3.43642993405,48.2474882111,60.1281475517,2.19006614906,0.0,2.19006614906
 03/17  11:00:00,122.039310226,3.33021575788,6.32278720952,2.07563799521,48.2474882111,62.0547409583,3.27676148394,0.0,3.27676148394
 03/17  12:00:00,126.25089206,3.74786272061,10.8357868949,1.90092168818,48.2474882111,61.5103924513,4.36411151644,0.0,4.36411151644
 03/17  13:00:00,132.773972675,4.16020269654,16.4338701967,0.26373601307,48.2474882111,63.6602354638,3.27793427114,0.0,3.27793427114
 03/17  14:00:00,134.532784091,4.15860334526,21.9901048889,0.0,48.2474882111,60.1281475517,3.27472801083,0.0,3.27472801083
 03/17  15:00:00,136.22280444,3.98167094265,23.8570576401,0.0,48.2474882111,60.1281475517,2.18952788904,0.0,2.18952788904
 03/17  16:00:00,138.779374953,3.9041904718,23.6012185144,0.0,48.2474882111,63.0180376616,3.27569076612,0.0,3.27569076612
 03/17  17:00:00,124.546628171,3.65954424335,20.5580316136,0.0,37.5258241642,62.7947880557,1.1041959429,0.0,1.1041959429
 03/17  18:00:00,83.6905108126,3.29530335062,14.6842356453,0.412859318043,26.8041601173,36.0181789539,2.18825338919,0.0,2.18825338919
 03/17  19:00:00,86.8397118313,3.29530335062,6.53156921293,1.9468513113,26.8041601173,33.4493877451,1.1036885465,0.0,1.1036885465
 03/17  20:00:00,69.7063658446,3.29530335062,0.0,7.42757060781,16.0824960704,28.0885557216,1.10377665569,0.0,1.10377665569
 03/17  21:00:00,72.8319642745,3.29530335062,0.0,11.8375646421,16.0824960704,26.8041601173,1.10326210568,0.0,1.10326210568
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306565699,0.0,1.10306565699
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307322672,0.0,1.10307322672
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306574264,0.0,1.10306574264
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307303628,0.0,1.10307303628
 03/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  06:00:00,98.3054640255,3.29530335062,0.0,53.3935604636,5.36083202345,21.4433280938,1.10322633544,0.0,1.10322633544
 03/18  07:00:00,83.4537639098,3.29530335062,0.0,48.2082779302,5.36083202345,26.5809105114,21.3455985976,20.242198932,1.10339966562
 03/18  08:00:00,96.186609117,3.29530335062,0.0,34.7791608224,26.8041601173,31.2995447326,15.9255263156,14.8219074351,1.10361888057
 03/18  09:00:00,96.2988730609,3.29530335062,0.0,32.6437324586,26.8041601173,33.5472370403,8.98378009228,7.87979294541,1.10398714687
 03/18  10:00:00,93.2539392475,3.29530335062,0.0,30.5620953485,26.8041601173,32.583940337,5.1748036782,2.98694942766,2.18785425054
 03/18  11:00:00,90.33398573,3.29530335062,0.0,25.3944495232,26.8041601173,34.8316326447,1.10419092291,0.0,1.10419092291
 03/18  12:00:00,82.6372731015,3.29530335062,0.0,18.9821324992,26.8041601173,33.5472370403,2.18790454834,0.0,2.18790454834
 03/18  13:00:00,76.1532610076,3.29530335062,0.0,15.066911614,26.8041601173,30.9784458315,1.10384835141,0.0,1.10384835141
 03/18  14:00:00,57.7469430569,3.29530335062,0.0,25.0702482861,8.04124803518,21.3317032909,1.10365359476,0.0,1.10365359476
 03/18  15:00:00,59.2188513846,3.29530335062,0.0,27.8265522182,8.04124803518,20.0473076865,1.10348020141,0.0,1.10348020141
 03/18  16:00:00,65.7134143035,3.29530335062,0.0,34.0000162361,8.04124803518,20.3684065876,1.10352340951,0.0,1.10352340951
 03/18  17:00:00,65.5248576801,3.29530335062,0.0,41.5316087467,2.68041601173,18.0090894769,1.1031895368,0.0,1.1031895368
 03/18  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317048294,0.0,1.10317048294
 03/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319460529,0.0,1.10319460529
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10328910791,0.0,1.10328910791
 03/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306431974,0.0,1.10306431974
 03/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300932611,0.0,1.10300932611
 03/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300973421,0.0,1.10300973421
 03/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316548476,0.0,1.10316548476
 03/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301100298,0.0,1.10301100298
 03/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301090775,0.0,1.10301090775
 03/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311606746,0.0,1.10311606746
 03/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10330870122,0.0,1.10330870122
 03/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306075856,0.0,1.10306075856
 03/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300955426,0.0,1.10300955426
 03/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300992279,0.0,1.10300992279
 03/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317218091,0.0,1.10317218091
 03/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  23:00:00,37.4058692729,0.571966071883,0.0,3.2585510248,2.68041601173,16.0824960704,1.10306367244,0.0,1.10306367244
 03/19  24:00:00,37.5443645493,0.571966071883,0.0,3.39704630123,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/20  01:00:00,42.9500167515,0.571966071883,0.0,3.44186647998,2.68041601173,21.4433280938,1.10312874747,0.0,1.10312874747
 03/20  02:00:00,43.0771371339,0.571966071883,0.0,3.56898686242,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  03:00:00,46.1174910405,0.953276786472,0.0,6.22803005434,2.68041601173,21.4433280938,1.10306993341,0.0,1.10306993341
 03/20  04:00:00,44.510267717,0.762621429178,0.0,4.81146208816,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  05:00:00,45.8367735913,0.571966071883,0.0,3.64820730807,5.36083202345,21.4433280938,1.10330701671,0.0,1.10330701671
 03/20  06:00:00,194.119048794,3.29530335062,0.0,149.207145232,5.36083202345,21.4433280938,1.10318283361,0.0,1.10318283361
 03/20  07:00:00,162.242071121,3.29530335062,0.0,110.174041974,16.0824960704,32.6817896323,13.5680787607,12.4641330362,1.10394572451
 03/20  08:00:00,185.591097519,3.29530335062,0.0,63.6365534765,48.2474882111,70.4033123869,6.34908390469,4.1593742977,2.18970960698
 03/20  09:00:00,160.313875768,3.29530335062,0.0,46.7079031534,48.2474882111,62.0547409583,3.30294879994,0.0281266464973,3.27482215344
 03/20  10:00:00,153.732814882,3.29530335062,0.0,42.0534356748,48.2474882111,60.1281475517,2.19009843503,0.0,2.19009843503
 03/20  11:00:00,149.730011795,3.29530335062,0.0,36.1240391805,48.2474882111,62.0547409583,3.27655683594,0.0,3.27655683594
 03/20  12:00:00,148.640383911,3.29530335062,0.0,35.5787598035,48.2474882111,61.5103924513,3.27783939751,0.0,3.27783939751
 03/20  13:00:00,134.53383891,3.29530335062,0.0,19.3223717903,48.2474882111,63.6602354638,4.36401915371,0.0,4.36401915371
 03/20  14:00:00,128.983424568,3.29530335062,0.76141360093,16.5426317593,48.2474882111,60.1281475517,2.18974438496,0.0,2.18974438496
 03/20  15:00:00,127.369099275,3.29530335062,0.163692915854,15.5260271511,48.2474882111,60.1281475517,2.18924852238,0.0,2.18924852238
 03/20  16:00:00,129.50874933,3.29530335062,0.0,14.9394800124,48.2474882111,63.0180376616,3.27560743213,0.0,3.27560743213
 03/20  17:00:00,120.276257028,3.29537786522,0.808009479555,15.843817369,37.5258241642,62.7947880557,2.18873135168,0.0,2.18873135168
 03/20  18:00:00,91.148803617,3.29530335062,0.161130931978,24.8615901691,26.8041601173,36.0181789539,1.10404160517,0.0,1.10404160517
 03/20  19:00:00,110.866007889,3.29530335062,0.0,32.5047165822,26.8041601173,33.4493877451,2.18742486202,0.0,2.18742486202
 03/20  20:00:00,107.192266757,3.29530335062,0.0,44.9134715198,16.0824960704,28.0885557216,1.10371932618,0.0,1.10371932618
 03/20  21:00:00,109.587486142,3.29530335062,0.0,48.5930865092,16.0824960704,26.8041601173,1.10321440532,0.0,1.10321440532
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307060235,0.0,1.10307060235
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306166976,0.0,1.10306166976
 03/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306981705,0.0,1.10306981705
 03/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321085923,0.0,1.10321085923
 03/21  06:00:00,140.774685373,3.29530335062,0.0,95.862781811,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  07:00:00,126.467164436,3.29530335062,0.0,74.3991352891,16.0824960704,32.6817896323,21.9811276958,19.7937278256,2.18739987011
 03/21  08:00:00,162.237742367,3.29530335062,0.0,40.2831983241,48.2474882111,70.4033123869,17.6700006988,15.4804039034,2.18959679537
 03/21  09:00:00,148.882260038,3.29530335062,0.0,35.2762874242,48.2474882111,62.0547409583,14.5472601108,12.3573964653,2.18986364555
 03/21  10:00:00,144.407512968,3.29530335062,0.0,32.7281337606,48.2474882111,60.1281475517,13.4127951533,10.1375706662,3.27522448705
 03/21  11:00:00,140.340878135,3.29530335062,0.0,26.7349055211,48.2474882111,62.0547409583,9.29779792573,6.02113805397,3.27665987177
 03/21  12:00:00,135.254335369,3.29530335062,0.0,22.1927112616,48.2474882111,61.5103924513,4.73147700456,1.45322664256,3.27825036199
 03/21  13:00:00,131.512261357,3.29530335062,0.0,16.3007942379,48.2474882111,63.6602354638,4.36380455863,0.0,4.36380455863
 03/21  14:00:00,123.884880648,3.29530335062,0.0,12.2055014401,48.2474882111,60.1281475517,2.18953098223,0.0,2.18953098223
 03/21  15:00:00,123.016798141,3.29530335062,0.0,11.3374189334,48.2474882111,60.1281475517,2.62675789891,0.437262782941,2.18949511597
 03/21  16:00:00,121.902607622,3.29741375727,0.0,7.33122789837,48.2474882111,63.0180376616,3.46619143081,0.190307038319,3.27588439249
 03/21  17:00:00,114.235462346,3.38484523109,0.0,10.5215648005,37.5258241642,62.7947880557,2.18862951537,0.0,2.18862951537
 03/21  18:00:00,89.6148473672,3.29530335062,0.0,23.4887648513,26.8041601173,36.0181789539,3.0032217995,1.89916127297,1.10406052653
 03/21  19:00:00,110.026199114,3.29530335062,0.0,31.6649078067,26.8041601173,33.4493877451,6.59965144821,5.49598236666,1.10366908155
 03/21  20:00:00,103.292505642,3.29530335062,0.0,41.0137104049,16.0824960704,28.0885557216,11.3401889054,9.15282874278,2.18736016261
 03/21  21:00:00,107.073888652,3.29530335062,0.0,46.0794890192,16.0824960704,26.8041601173,10.1236118293,10.1036118293,0.02
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307438449,0.0,1.10307438449
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306246801,0.0,1.10306246801
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306974542,0.0,1.10306974542
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306103874,0.0,1.10306103874
 03/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321851597,0.0,1.10321851597
 03/22  06:00:00,135.554995106,3.29530335062,0.0,90.6430915441,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  07:00:00,121.956371632,3.29530335062,0.0,69.8883424849,16.0824960704,32.6817896323,16.8284534974,14.6407904771,2.18766302025
 03/22  08:00:00,161.166231162,3.29530335062,0.0,39.2116871194,48.2474882111,70.4033123869,13.0989753092,10.9094467734,2.18952853574
 03/22  09:00:00,146.259409573,3.29530335062,0.0,32.6534369589,48.2474882111,62.0547409583,8.74310382486,6.55328580157,2.18981802329
 03/22  10:00:00,133.932286293,3.29530335062,0.0,22.2529070853,48.2474882111,60.1281475517,5.39639758959,2.12141026375,3.27498732585
 03/22  11:00:00,126.291627808,3.29530335062,0.0,12.6856551936,48.2474882111,62.0547409583,3.27629057722,0.0,3.27629057722
 03/22  12:00:00,128.260552396,3.29530335062,0.0,15.1989282893,48.2474882111,61.5103924513,3.27848069251,0.0,3.27848069251
 03/22  13:00:00,128.685037292,3.29530335062,0.0,13.4735701721,48.2474882111,63.6602354638,3.27779962701,0.0,3.27779962701
 03/22  14:00:00,121.079597492,3.29530335062,0.0,9.40021828426,48.2474882111,60.1281475517,3.27498430671,0.0,3.27498430671
 03/22  15:00:00,118.542853144,3.29530335062,0.0,6.86347393622,48.2474882111,60.1281475517,2.18936925856,0.0,2.18936925856
 03/22  16:00:00,119.969811383,3.31196147617,0.0,5.38388394023,48.2474882111,63.0180376616,3.27585326182,0.0,3.27585326182
 03/22  17:00:00,109.76583424,3.39678943303,0.0,6.0399924932,37.5258241642,62.7947880557,1.10424604055,0.0,1.10424604055
 03/22  18:00:00,78.4893588632,3.29530335062,0.0,12.3632763474,26.8041601173,36.0181789539,2.18837554731,0.0,2.18837554731
 03/22  19:00:00,99.5412753798,3.29530335062,0.0,21.1799840727,26.8041601173,33.4493877451,1.10359431827,0.0,1.10359431827
 03/22  20:00:00,92.1706799196,3.29530335062,0.0,29.8918846828,16.0824960704,28.0885557216,1.10380465067,0.0,1.10380465067
 03/22  21:00:00,95.9235627267,3.29530335062,0.0,34.9291630944,16.0824960704,26.8041601173,1.1032787663,0.0,1.1032787663
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307006411,0.0,1.10307006411
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306154119,0.0,1.10306154119
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103068804,0.0,1.103068804
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305959154,0.0,1.10305959154
 03/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  06:00:00,123.552986971,3.29530335062,0.0,78.6410834089,5.36083202345,21.4433280938,1.10323402514,0.0,1.10323402514
 03/23  07:00:00,109.569160742,3.29530335062,0.0,57.5011315946,16.0824960704,32.6817896323,19.3611232119,18.2572672329,1.10385597903
 03/23  08:00:00,146.027731163,3.30075300407,0.0,24.0677374669,48.2474882111,70.4033123869,13.8875617543,11.6981238239,2.18943793039
 03/23  09:00:00,127.344733208,3.29530335062,0.0,13.7387605942,48.2474882111,62.0547409583,4.74514321614,1.47009918783,3.27504402831
 03/23  10:00:00,119.677374672,3.29530335062,0.0,7.99799546489,48.2474882111,60.1281475517,2.19029189647,0.0,2.19029189647
 03/23  11:00:00,119.771044251,3.36852638438,0.0920312785336,5.99981732503,48.2474882111,62.0547409583,3.27644430663,0.0,3.27644430663
 03/23  12:00:00,121.401298401,3.61142210708,1.91110128437,6.11245425299,48.2474882111,61.5103924513,4.36412651428,0.0,4.36412651428
 03/23  13:00:00,123.612345864,3.89951040807,4.579907666,3.21676402087,48.2474882111,63.6602354638,3.27793977934,0.0,3.27793977934
 03/23  14:00:00,121.628690612,3.86579609819,8.41292099783,0.965897659172,48.2474882111,60.1281475517,2.18997404222,0.0,2.18997404222
 03/23  15:00:00,122.096098846,3.70138463168,10.010638357,0.0,48.2474882111,60.1281475517,3.27416731331,0.0,3.27416731331
 03/23  16:00:00,124.464638755,3.54771584973,9.64295693849,0.0,48.2474882111,63.0180376616,2.19093033451,0.0,2.19093033451
 03/23  17:00:00,111.033152657,3.49429859175,6.98981311118,0.219988640108,37.5258241642,62.7947880557,2.18901213158,0.0,2.18901213158
 03/23  18:00:00,72.5459328597,3.29530335062,3.89210851063,2.5277418332,26.8041601173,36.0181789539,2.18806253931,0.0,2.18806253931
 03/23  19:00:00,85.2042181976,3.29530335062,2.05688412576,4.78604276474,26.8041601173,33.4493877451,1.10362921574,0.0,1.10362921574
