Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/23  20:00:00,74.2277301606,3.29530335062,0.0507675255994,11.8981673982,16.0824960704,28.0885557216,1.10372376785,0.0,1.10372376785
 03/23  21:00:00,77.5975301115,3.29530335062,0.0,16.6031304792,16.0824960704,26.8041601173,1.10325406105,0.0,1.10325406105
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305904732,0.0,1.10305904732
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306695836,0.0,1.10306695836
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305669717,0.0,1.10305669717
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323457689,0.0,1.10323457689
 03/24  06:00:00,81.9804137259,3.29530335062,0.0,39.5358434972,5.36083202345,21.4433280938,1.10318968449,0.0,1.10318968449
 03/24  07:00:00,85.7889542214,3.29530335062,0.0,33.720925074,16.0824960704,32.6817896323,1.10378338995,0.0,1.10378338995
 03/24  08:00:00,137.750319329,3.32710476353,0.0,15.7639738734,48.2474882111,70.4033123869,2.18962764487,0.0,2.18962764487
 03/24  09:00:00,123.294644759,3.29530335062,0.369240925911,9.31943121923,48.2474882111,62.0547409583,3.27457292904,0.0,3.27457292904
 03/24  10:00:00,117.982850799,3.29530335062,2.78664409528,3.51682749614,48.2474882111,60.1281475517,2.19004632386,0.0,2.19004632386
 03/24  11:00:00,120.770852281,3.30586140973,4.97823602003,2.17608558791,48.2474882111,62.0547409583,3.27702446453,0.0,3.27702446453
 03/24  12:00:00,122.336513202,3.34890448053,7.06779139375,2.15349657141,48.2474882111,61.5103924513,3.27838631914,0.0,3.27838631914
 03/24  13:00:00,125.688031124,3.597793025,9.79715116407,0.376923166405,48.2474882111,63.6602354638,4.36374230224,0.0,4.36374230224
 03/24  14:00:00,125.90533091,3.77683205116,13.7444230016,0.0,48.2474882111,60.1281475517,2.18957110023,0.0,2.18957110023
 03/24  15:00:00,125.79419347,3.58446445914,13.8256531544,0.0,48.2474882111,60.1281475517,2.18934700057,0.0,2.18934700057
 03/24  16:00:00,128.896240789,3.62627421091,13.9960006111,0.0,48.2474882111,63.0180376616,3.27620599182,0.0,3.27620599182
 03/24  17:00:00,117.00211325,3.59931195756,13.0630927341,0.0106562445674,37.5258241642,62.7947880557,2.18850250231,0.0,2.18850250231
 03/24  18:00:00,74.8349672881,3.29530335062,7.51305477171,1.19583000056,26.8041601173,36.0181789539,1.10404168069,0.0,1.10404168069
 03/24  19:00:00,85.219442834,3.29530335062,3.91981657373,2.93833495314,26.8041601173,33.4493877451,1.10371635455,0.0,1.10371635455
 03/24  20:00:00,70.738287937,3.29530335062,1.05123930156,7.40825339868,16.0824960704,28.0885557216,2.18744511405,0.0,2.18744511405
 03/24  21:00:00,72.1109236323,3.29530335062,0.0,11.116524,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312176569,0.0,1.10312176569
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307036974,0.0,1.10307036974
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306241046,0.0,1.10306241046
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103068829,0.0,1.103068829
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323732806,0.0,1.10323732806
 03/25  06:00:00,87.7883872319,3.29530335062,0.0,45.3438170033,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/25  07:00:00,75.5209907369,3.29530335062,0.0,40.2755047573,5.36083202345,26.5809105114,7.15906918847,6.05567258531,1.10339660315
 03/25  08:00:00,82.9783001822,3.29530335062,0.0,21.5708518876,26.8041601173,31.2995447326,2.08105036417,0.977491160289,1.10355920389
 03/25  09:00:00,77.2446107801,3.29530335062,0.0,13.5894701778,26.8041601173,33.5472370403,2.18800544299,0.0,2.18800544299
 03/25  10:00:00,72.1579550267,3.29530335062,0.0,9.46611112767,26.8041601173,32.583940337,1.10381465095,0.0,1.10381465095
 03/25  11:00:00,72.9910012569,3.31959548211,0.0,8.02717291872,26.8041601173,34.8316326447,2.18819837095,0.0,2.18819837095
 03/25  12:00:00,71.221481829,3.50082129255,0.0,7.36082328476,26.8041601173,33.5472370403,1.10398868414,0.0,1.10398868414
 03/25  13:00:00,66.9229111872,3.50722800878,0.0,5.62463713555,26.8041601173,30.9784458315,1.10385862798,0.0,1.10385862798
 03/25  14:00:00,42.3115244759,3.29752205663,0.492622042463,9.13998895662,8.04124803518,21.3317032909,1.10369984217,0.0,1.10369984217
 03/25  15:00:00,43.934117876,3.29530335062,1.19613451404,11.3456841956,8.04124803518,20.0473076865,1.10355913531,0.0,1.10355913531
 03/25  16:00:00,41.399191603,3.29530335062,1.19612985646,8.48966367906,8.04124803518,20.3684065876,1.10352894196,0.0,1.10352894196
 03/25  17:00:00,36.5263554601,3.29530335062,1.19612985646,11.3369766703,2.68041601173,18.0090894769,1.10336280056,0.0,1.10336280056
 03/25  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316679892,0.0,1.10316679892
 03/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318648134,0.0,1.10318648134
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10331621421,0.0,1.10331621421
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306419946,0.0,1.10306419946
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300884069,0.0,1.10300884069
 03/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300829379,0.0,1.10300829379
 03/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318472463,0.0,1.10318472463
 03/26  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300786157,0.0,1.10300786157
 03/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304922727,0.0,1.10304922727
 03/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316589115,0.0,1.10316589115
 03/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10330936401,0.0,1.10330936401
 03/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316511701,0.0,1.10316511701
 03/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300396478,0.0,1.10300396478
 03/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300368181,0.0,1.10300368181
 03/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316149606,0.0,1.10316149606
 03/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300591279,0.0,1.10300591279
 03/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305725365,0.0,1.10305725365
 03/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306745244,0.0,1.10306745244
 03/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031458308,0.0,1.1031458308
 03/27  06:00:00,129.242439561,3.29530335062,0.0,86.7978693321,5.36083202345,21.4433280938,1.10317011606,0.0,1.10317011606
 03/27  07:00:00,114.708226616,3.29530335062,0.0,62.6401974685,16.0824960704,32.6817896323,15.2798306791,14.1760128418,1.10381783726
 03/27  08:00:00,148.78006704,3.29530335062,0.0,26.8255229974,48.2474882111,70.4033123869,7.43475338934,5.24498273746,2.18977065188
 03/27  09:00:00,139.514884268,3.29530335062,0.0,25.9089116539,48.2474882111,62.0547409583,4.17306472656,0.898235160039,3.27482956652
 03/27  10:00:00,129.835978589,3.29530335062,0.0,18.1565993818,48.2474882111,60.1281475517,2.19005569023,0.0,2.19005569023
 03/27  11:00:00,124.338793253,3.29530335062,0.0,10.7328206393,48.2474882111,62.0547409583,3.27700675797,0.0,3.27700675797
 03/27  12:00:00,123.931774199,3.3099900101,0.0,10.855463432,48.2474882111,61.5103924513,3.27831273076,0.0,3.27831273076
 03/27  13:00:00,122.158971556,3.40572808643,1.30763932395,5.52944037702,48.2474882111,63.6602354638,4.36354429048,0.0,4.36354429048
 03/27  14:00:00,118.490532598,3.43949951557,4.39541750283,2.2715397228,48.2474882111,60.1281475517,2.1894822081,0.0,2.1894822081
 03/27  15:00:00,119.638281428,3.29598728732,4.97827126707,2.97994701667,48.2474882111,60.1281475517,2.18954635546,0.0,2.18954635546
 03/27  16:00:00,122.609812002,3.316695075,3.87910051981,4.14005044085,48.2474882111,63.0180376616,3.27547194654,0.0,3.27547194654
 03/27  17:00:00,109.898811518,3.40179002741,3.22932118303,2.9386479933,37.5258241642,62.7947880557,2.1886082445,0.0,2.1886082445
 03/27  18:00:00,77.0486656776,3.29530335062,0.444292647353,10.4782905144,26.8041601173,36.0181789539,1.1040425815,0.0,1.1040425815
 03/27  19:00:00,92.1553031843,3.29530335062,0.0,16.2613452106,26.8041601173,33.4493877451,1.10364997111,0.0,1.10364997111
 03/27  20:00:00,86.3638748603,3.29530335062,0.0,24.0850796235,16.0824960704,28.0885557216,2.18730301117,0.0,2.18730301117
 03/27  21:00:00,89.8146395158,3.29530335062,0.0,28.8202398834,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306462142,0.0,1.10306462142
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030674067,0.0,1.1030674067
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305737023,0.0,1.10305737023
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306454045,0.0,1.10306454045
 03/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323764913,0.0,1.10323764913
 03/28  06:00:00,90.1863334387,3.29530335062,0.0,47.74176321,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  07:00:00,92.2914980655,3.29530335062,0.0,40.2234689181,16.0824960704,32.6817896323,1.10378570173,0.0,1.10378570173
 03/28  08:00:00,142.556264833,3.30405438177,0.0,20.5929697591,48.2474882111,70.4033123869,3.27342501853,0.0,3.27342501853
 03/28  09:00:00,131.015402298,3.29530335062,0.0,17.4094296837,48.2474882111,62.0547409583,2.18994295804,0.0,2.18994295804
 03/28  10:00:00,128.117765463,3.29530335062,0.0,16.4383862555,48.2474882111,60.1281475517,2.19011148484,0.0,2.19011148484
 03/28  11:00:00,128.526114772,3.29530335062,0.0,14.9201421575,48.2474882111,62.0547409583,3.27669487933,0.0,3.27669487933
 03/28  12:00:00,131.356411248,3.29530335062,0.0,18.2947871409,48.2474882111,61.5103924513,4.36433903234,0.0,4.36433903234
 03/28  13:00:00,129.24253176,3.30550622223,0.0,14.0208617693,48.2474882111,63.6602354638,3.27754373569,0.0,3.27754373569
 03/28  14:00:00,126.159359265,3.29530335062,0.0,14.479980058,48.2474882111,60.1281475517,2.19001398686,0.0,2.19001398686
 03/28  15:00:00,126.809375846,3.29530335062,0.0,15.129996638,48.2474882111,60.1281475517,3.4344959567,0.160510250111,3.27398570659
 03/28  16:00:00,131.799061353,3.31032431814,0.0,17.2147710681,48.2474882111,63.0180376616,3.92809371132,1.73720068845,2.19089302287
 03/28  17:00:00,124.105238534,3.39005566138,0.0,20.386130559,37.5258241642,62.7947880557,4.20446459884,2.01549969109,2.18896490775
 03/28  18:00:00,90.3391849371,3.29530335062,0.0,24.2131024213,26.8041601173,36.0181789539,8.27091780313,6.08291977876,2.18799802437
 03/28  19:00:00,106.837787692,3.29530335062,0.0,30.9438297186,26.8041601173,33.4493877451,11.0734386275,9.9698418082,1.10359681931
 03/28  20:00:00,101.552750412,3.29530335062,0.0,39.2739551756,16.0824960704,28.0885557216,14.7421836181,13.6384997351,1.10368388296
 03/28  21:00:00,105.128324872,3.29530335062,0.0,44.1339252401,16.0824960704,26.8041601173,15.7362822112,14.6330527675,1.10322944364
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306351103,0.0,1.10306351103
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030675901,0.0,1.1030675901
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305946678,0.0,1.10305946678
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320139864,0.0,1.10320139864
 03/29  06:00:00,140.800464665,3.29530335062,0.0,100.823227769,5.36083202345,21.4433280938,1.1031581497,0.0,1.1031581497
 03/29  07:00:00,120.18296663,3.29530335062,0.0,68.1149374828,16.0824960704,32.6817896323,40.8064686402,39.7025867422,1.10388189803
 03/29  08:00:00,155.496181629,3.29674289224,0.0,33.5401980442,48.2474882111,70.4033123869,38.2001317644,36.010627024,2.18950474033
 03/29  09:00:00,137.549163658,3.29530335062,0.0,23.9431910438,48.2474882111,62.0547409583,30.4889566416,28.2990413656,2.18991527596
 03/29  10:00:00,126.718466994,3.29530335062,0.0,15.0390877862,48.2474882111,60.1281475517,26.3532260436,23.0780096673,3.27521637636
 03/29  11:00:00,126.889937193,3.29530335062,0.0,13.2839645792,48.2474882111,62.0547409583,24.4590446966,21.1825151859,3.2765295107
 03/29  12:00:00,132.479407836,3.29530335062,0.0,19.4177837293,48.2474882111,61.5103924513,23.9144661007,20.6361227097,3.27834339097
 03/29  13:00:00,128.735600802,3.30617279921,0.0,13.5132642342,48.2474882111,63.6602354638,24.5453346509,20.1815345871,4.36380006383
 03/29  14:00:00,124.014469553,3.29530335062,0.0,12.3350903452,48.2474882111,60.1281475517,19.0067992322,16.8171376975,2.18966153474
 03/29  15:00:00,125.648512784,3.29530335062,0.0,13.969133577,48.2474882111,60.1281475517,16.5026411588,14.3134654552,2.18917570359
 03/29  16:00:00,124.069148481,3.3159081802,0.0,9.47927433389,48.2474882111,63.0180376616,19.4797443384,16.2038165275,3.27592781095
 03/29  17:00:00,115.005941313,3.40429105036,0.0,11.2725979486,37.5258241642,62.7947880557,17.6251108942,16.3070317243,1.3180791699
 03/29  18:00:00,85.4473485661,3.29530335062,0.0,19.3212660502,26.8041601173,36.0181789539,22.6629197169,20.6885306608,1.97438905613
 03/29  19:00:00,105.355422691,3.29530335062,0.0,29.4614647177,26.8041601173,33.4493877451,22.8261417474,21.7225498827,1.10359186468
 03/29  20:00:00,102.901868316,3.29530335062,0.0,40.6230730789,16.0824960704,28.0885557216,28.8283925192,27.7245998361,1.10379268304
 03/29  21:00:00,108.069273022,3.29530335062,0.0,47.0748733892,16.0824960704,26.8041601173,35.9993442811,34.8960757305,1.10326855062
 03/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306467555,0.0,1.10306467555
 03/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305236031,0.0,1.10305236031
 03/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305976966,0.0,1.10305976966
 03/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306535853,0.0,1.10306535853
 03/30  05:00:00,45.868909583,0.571966071883,0.0,3.68034329972,5.36083202345,21.4433280938,0.761191937334,0.741191937334,0.02
 03/30  06:00:00,163.369200675,3.29530335062,0.0,123.391963779,5.36083202345,21.4433280938,1.10322894564,0.0,1.10322894564
 03/30  07:00:00,134.797876587,3.29530335062,0.0,82.7298474401,16.0824960704,32.6817896323,65.3406544255,64.2368541081,1.10380031743
 03/30  08:00:00,163.612214659,3.29530335062,0.0,41.6576706165,48.2474882111,70.4033123869,48.7245009026,46.534922423,2.18957847964
 03/30  09:00:00,142.608502203,3.29530335062,0.0,29.0025295885,48.2474882111,62.0547409583,31.8360552062,28.561360524,3.27469468227
 03/30  10:00:00,129.791357835,3.29530335062,0.0,18.1119786276,48.2474882111,60.1281475517,16.967842007,14.777861062,2.18998094493
 03/30  11:00:00,128.174875259,3.29530335062,0.0,14.5689026445,48.2474882111,62.0547409583,11.5232346427,8.24730127736,3.27593336538
 03/30  12:00:00,130.083531172,3.30334427426,0.0,17.013866141,48.2474882111,61.5103924513,6.51861827196,2.15483705356,4.3637812184
 03/30  13:00:00,125.425498546,3.38326210085,0.0,10.126072676,48.2474882111,63.6602354638,3.27766574329,0.0,3.27766574329
 03/30  14:00:00,119.160804166,3.40658873041,0.0,7.37013957906,48.2474882111,60.1281475517,2.18965689298,0.0,2.18965689298
 03/30  15:00:00,114.998019643,3.32474237852,0.0,3.28920140783,48.2474882111,60.1281475517,2.1891189986,0.0,2.1891189986
 03/30  16:00:00,117.998871575,3.33952220134,0.0,3.38538340718,48.2474882111,63.0180376616,3.27528032806,0.0,3.27528032806
 03/30  17:00:00,109.366551966,3.42848995131,0.0,5.60900970103,37.5258241642,62.7947880557,2.18848364502,0.0,2.18848364502
 03/30  18:00:00,76.9877819613,3.29530335062,0.0,10.8616994454,26.8041601173,36.0181789539,1.50281963965,0.398910695996,1.10390894365
 03/30  19:00:00,95.8299386396,3.29530335062,0.0,19.9359806658,26.8041601173,33.4493877451,4.21626104786,3.11256434917,1.10369669869
 03/30  20:00:00,92.2160142993,3.29530335062,0.0,29.9372190626,16.0824960704,28.0885557216,9.06246723241,6.87508379897,2.18738343344
 03/30  21:00:00,97.2558178843,3.29530335062,0.0,36.2614182519,16.0824960704,26.8041601173,13.4326440943,13.4126440943,0.02
 03/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310212502,0.0,1.10310212502
 03/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306014254,0.0,1.10306014254
 03/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030649134,0.0,1.1030649134
 03/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305455863,0.0,1.10305455863
 03/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320291058,0.0,1.10320291058
 03/31  06:00:00,144.542556241,3.29530335062,0.0,104.565319346,5.36083202345,21.4433280938,0.0979263529569,0.0779263529569,0.02
 03/31  07:00:00,124.619172385,3.29530335062,0.0,72.5511432381,16.0824960704,32.6817896323,49.1828007856,46.9952274132,2.18757337243
 03/31  08:00:00,155.819167506,3.29752880773,0.0,33.8623980066,48.2474882111,70.4033123869,34.5750622394,32.3857113795,2.18935085993
 03/31  09:00:00,135.473322403,3.29530335062,0.0,21.8673497887,48.2474882111,62.0547409583,15.6532750829,13.4633328408,2.18994224204
 03/31  10:00:00,124.526670731,3.29530335062,0.0,12.8472915238,48.2474882111,60.1281475517,3.20669446717,1.01660289615,2.19009157102
 03/31  11:00:00,123.23946775,3.29978691019,0.0,9.6290115759,48.2474882111,62.0547409583,3.27662066316,0.0,3.27662066316
 03/31  12:00:00,124.028412201,3.40622549112,0.0,10.8558659536,48.2474882111,61.5103924513,4.36416203345,0.0,4.36416203345
 03/31  13:00:00,122.784942698,3.62878288327,0.0,7.23999604532,48.2474882111,63.6602354638,3.27784523376,0.0,3.27784523376
 03/31  14:00:00,115.735913163,3.58526426593,0.0,3.76657304056,48.2474882111,60.1281475517,2.18988179996,0.0,2.18988179996
 03/31  15:00:00,112.508472871,3.41103475527,0.0,0.713362258869,48.2474882111,60.1281475517,3.27406558807,0.0,3.27406558807
 03/31  16:00:00,116.575604556,3.3555408065,0.0,1.94609778291,48.2474882111,63.0180376616,2.19070907385,0.0,2.19070907385
 03/31  17:00:00,110.183888352,3.43279448226,0.0,6.42204155547,37.5258241642,62.7947880557,2.18901890068,0.0,2.18901890068
 03/31  18:00:00,78.9047308317,3.29530335062,0.0,12.7786483158,26.8041601173,36.0181789539,1.10402998363,0.0,1.10402998363
 03/31  19:00:00,92.6791595658,3.29530335062,0.0,16.785201592,26.8041601173,33.4493877451,2.18749485413,0.0,2.18749485413
 03/31  20:00:00,86.7662589639,3.29530335062,0.0,24.4874637271,16.0824960704,28.0885557216,1.10373840792,0.0,1.10373840792
 03/31  21:00:00,89.054464503,3.29530335062,0.0,28.0600648707,16.0824960704,26.8041601173,1.10322271526,0.0,1.10322271526
 03/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305274026,0.0,1.10305274026
 03/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030593646,0.0,1.1030593646
 04/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306431461,0.0,1.10306431461
 04/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324893157,0.0,1.10324893157
 04/01  06:00:00,94.8520324939,3.29530335062,0.0,54.8747955986,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/01  07:00:00,80.8387206803,3.29530335062,0.0,45.5932347007,5.36083202345,26.5809105114,1.1033057385,0.0,1.1033057385
 04/01  08:00:00,85.936007012,3.29530335062,0.299676226159,24.2288824912,26.8041601173,31.2995447326,1.10364556616,0.0,1.10364556616
 04/01  09:00:00,82.4802564221,3.29530335062,2.28316745004,16.5419483697,26.8041601173,33.5472370403,2.18766941515,0.0,2.18766941515
 04/01  10:00:00,78.0321695081,3.29530335062,4.17580058449,11.1645250246,26.8041601173,32.583940337,1.10388265431,0.0,1.10388265431
 04/01  11:00:00,81.8127481524,3.29530335062,8.52494008809,8.34827185763,26.8041601173,34.8316326447,2.18821851562,0.0,2.18821851562
 04/01  12:00:00,84.5300499021,3.34498040883,13.8472707488,6.97796149286,26.8041601173,33.5472370403,1.10385509533,0.0,1.10385509533
 04/01  13:00:00,83.8949834103,3.42629838297,17.4853875647,5.19225141969,26.8041601173,30.9784458315,1.10389218559,0.0,1.10389218559
 04/01  14:00:00,60.9630161505,3.29530335062,19.5092384506,8.77708292914,8.04124803518,21.3317032909,1.10372798356,0.0,1.10372798356
 04/01  15:00:00,63.3107710128,3.29530335062,22.9963965062,8.92207534025,8.04124803518,20.0473076865,1.10357618176,0.0,1.10357618176
 04/01  16:00:00,64.6448140127,3.29530335062,24.575178678,8.35623726712,8.04124803518,20.3684065876,1.10353934862,0.0,1.10353934862
 04/01  17:00:00,61.3796437871,3.29530335062,24.4643752119,12.9220196418,2.68041601173,18.0090894769,1.10336616744,0.0,1.10336616744
 04/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316544225,0.0,1.10316544225
 04/01  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318205434,0.0,1.10318205434
 04/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10330639973,0.0,1.10330639973
 04/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305774498,0.0,1.10305774498
 04/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030048608,0.0,1.1030048608
 04/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300360963,0.0,1.10300360963
 04/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316678368,0.0,1.10316678368
 04/02  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300373378,0.0,1.10300373378
 04/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304314269,0.0,1.10304314269
 04/02  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031071095,0.0,1.1031071095
 04/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032713486,0.0,1.1032713486
 04/02  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310084033,0.0,1.10310084033
 04/02  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300045871,0.0,1.10300045871
 04/02  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300452356,0.0,1.10300452356
 04/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317077017,0.0,1.10317077017
 04/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300445039,0.0,1.10300445039
 04/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305175552,0.0,1.10305175552
 04/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305843647,0.0,1.10305843647
 04/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319840987,0.0,1.10319840987
 04/03  06:00:00,152.147722493,3.29530335062,0.0,112.170485598,5.36083202345,21.4433280938,1.10315284252,0.0,1.10315284252
 04/03  07:00:00,132.14559676,3.29530335062,0.0,80.0775676122,16.0824960704,32.6817896323,19.6855014178,18.5816402036,1.10386121426
 04/03  08:00:00,168.638431181,3.29530335062,0.0,46.6838871388,48.2474882111,70.4033123869,19.3549033806,17.1654854556,2.189417925
 04/03  09:00:00,149.733381467,3.29530335062,0.0,36.1274088532,48.2474882111,62.0547409583,18.2030616389,16.0132660874,2.18979555148
 04/03  10:00:00,143.449549697,3.29530335062,0.0,31.7701704891,48.2474882111,60.1281475517,15.6689697957,12.3940000969,3.27496969878
 04/03  11:00:00,139.430698446,3.29530335062,0.0,25.8247258321,48.2474882111,62.0547409583,12.8420632784,9.56586035312,3.27620292531
 04/03  12:00:00,140.441753948,3.29530335062,0.0,27.3801298407,48.2474882111,61.5103924513,12.0276692459,8.74924463453,3.27842461136
 04/03  13:00:00,133.551685701,3.29530335062,0.0,18.3402185816,48.2474882111,63.6602354638,11.1769600535,7.89937367224,3.27758638125
 04/03  14:00:00,130.158103721,3.29530335062,0.0,18.4787245138,48.2474882111,60.1281475517,10.3880729785,7.11339249528,3.27468048319
 04/03  15:00:00,128.775677617,3.29530335062,0.0,17.0962984091,48.2474882111,60.1281475517,8.66922509093,6.47983196921,2.18939312171
 04/03  16:00:00,134.003810919,3.29530335062,0.0,19.4345416016,48.2474882111,63.0180376616,11.0295896345,8.83935131759,2.19023831693
 04/03  17:00:00,128.166742108,3.33932676241,0.0,24.4983630319,37.5258241642,62.7947880557,11.5228401719,9.33372363079,2.18911654111
 04/03  18:00:00,101.183814882,3.29530335062,0.0,35.0577323663,26.8041601173,36.0181789539,12.4896688954,10.3015444192,2.18812447627
 04/03  19:00:00,115.325310913,3.29530335062,0.0,39.4313529393,26.8041601173,33.4493877451,13.5113447821,12.4077003519,1.10364443027
 04/03  20:00:00,111.380778813,3.29530335062,0.0,49.1019835762,16.0824960704,28.0885557216,16.4284246764,15.3246975824,1.10372709404
 04/03  21:00:00,114.985188136,3.29530335062,0.0,53.9907885036,16.0824960704,26.8041601173,17.2214402928,16.1182380903,1.10320220251
 04/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030542907,0.0,1.1030542907
 04/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305939272,0.0,1.10305939272
 04/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306309122,0.0,1.10306309122
 04/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321185909,0.0,1.10321185909
 04/04  06:00:00,146.646400789,3.29530335062,0.0,109.136497227,5.36083202345,21.4433280938,1.10316463357,0.0,1.10316463357
 04/04  07:00:00,134.687457596,3.29530335062,0.0,82.6194284489,16.0824960704,32.6817896323,31.8818757207,30.7779931984,1.1038825223
 04/04  08:00:00,172.369394534,3.29530335062,0.0,50.4148504911,48.2474882111,70.4033123869,29.3117347835,27.1222758609,2.18945892257
 04/04  09:00:00,156.560777237,3.29530335062,0.0,42.9548046226,48.2474882111,62.0547409583,27.8404494357,25.6506229855,2.18982645021
 04/04  10:00:00,149.470790676,3.29530335062,0.0,37.7914114685,48.2474882111,60.1281475517,25.148508179,21.8735042528,3.27500392613
 04/04  11:00:00,146.971941229,3.29530335062,0.0,33.3659686153,48.2474882111,62.0547409583,19.683449852,16.4072323995,3.27621745242
 04/04  12:00:00,149.53899492,3.29530335062,0.0,36.4773708133,48.2474882111,61.5103924513,17.28342838,14.0050085658,3.27841981423
 04/04  13:00:00,143.39460013,3.29530335062,0.0,28.18313301,48.2474882111,63.6602354638,16.7493282089,13.4717615044,3.27756670448
 04/04  14:00:00,138.569164173,3.29530335062,0.0,26.8897849653,48.2474882111,60.1281475517,16.2494333404,12.9747810185,3.27465232194
 04/04  15:00:00,137.98009259,3.29530335062,0.0,26.3007133822,48.2474882111,60.1281475517,14.7834909801,12.5941243963,2.18936658378
 04/04  16:00:00,141.595066071,3.29530335062,0.0,27.0257967534,48.2474882111,63.0180376616,20.1827416634,17.9925371966,2.19020446681
 04/04  17:00:00,136.249713791,3.35195515011,0.0,32.568706327,37.5258241642,62.7947880557,23.2847115846,21.0956339044,2.18907768017
 04/04  18:00:00,107.716120633,3.29530335062,0.0,41.590038117,26.8041601173,36.0181789539,26.2422972888,24.0542072276,2.18809006122
 04/04  19:00:00,121.300671282,3.29530335062,0.0,45.4067133085,26.8041601173,33.4493877451,25.9370544863,24.8334288713,1.10362561503
 04/04  20:00:00,116.818140636,3.29530335062,0.0,54.5393453991,16.0824960704,28.0885557216,27.3535017856,26.2497961168,1.10370566876
 04/04  21:00:00,120.950511941,3.29530335062,0.0,59.9561123091,16.0824960704,26.8041601173,30.9948687388,29.8916307888,1.10323795006
 04/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306325456,0.0,1.10306325456
 04/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305246651,0.0,1.10305246651
 04/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305785,0.0,1.10305785
 04/05  04:00:00,46.5666629838,0.953276786472,0.0,6.67720199765,2.68041601173,21.4433280938,0.617614928545,0.597614928545,0.02
 04/05  05:00:00,48.2182357527,0.762621429178,0.0,5.8390141122,5.36083202345,21.4433280938,1.3517861246,0.248507885226,1.10327823937
 04/05  06:00:00,172.659130258,3.29530335062,0.0,135.149226696,5.36083202345,21.4433280938,1.25375065334,0.150599644037,1.1031510093
 04/05  07:00:00,144.507708719,3.29530335062,0.0,92.4396795713,16.0824960704,32.6817896323,63.9239285484,62.8200763984,1.10385214993
 04/05  08:00:00,171.808381818,3.29530335062,0.0,49.8538377756,48.2474882111,70.4033123869,61.1007398321,58.9113585067,2.18938132539
 04/05  09:00:00,154.189287617,3.29530335062,0.0,40.5833150025,48.2474882111,62.0547409583,59.2518741104,57.0621302496,2.18974386079
 04/05  10:00:00,142.86989985,3.29530335062,0.0,31.1905206425,48.2474882111,60.1281475517,53.5456511089,50.2707876384,3.27486347049
 04/05  11:00:00,140.949097499,3.29530335062,0.0,27.3431248853,48.2474882111,62.0547409583,45.41223555,42.136172821,3.27606272906
 04/05  12:00:00,148.477150065,3.29530335062,0.0,35.4155259576,48.2474882111,61.5103924513,42.3340434745,39.0558089115,3.27823456301
 04/05  13:00:00,142.023810802,3.29530335062,0.0,26.8123436822,48.2474882111,63.6602354638,38.5734045495,35.2960284978,3.27737605171
 04/05  14:00:00,132.147917218,3.29530335062,0.0,20.468538011,48.2474882111,60.1281475517,32.8163977649,29.5418575205,3.27454024446
 04/05  15:00:00,129.722695165,3.29530335062,0.0,18.0433159576,48.2474882111,60.1281475517,26.1682788994,23.9790546032,2.1892242962
 04/05  16:00:00,132.540054535,3.29530335062,0.0,17.9707852172,48.2474882111,63.0180376616,23.5065719677,21.3161267989,2.19044516884
 04/05  17:00:00,129.813051541,3.36841546897,0.0,26.1155837583,37.5258241642,62.7947880557,21.861400323,19.6724692088,2.18893111429
 04/05  18:00:00,103.213912219,3.29530335062,0.0,37.0878297032,26.8041601173,36.0181789539,25.2285593344,23.0406223299,2.18793700451
 04/05  19:00:00,115.169462542,3.29530335062,0.0,41.7428379013,26.8041601173,33.4493877451,27.8620796885,26.7585192518,1.10356043672
 04/05  20:00:00,113.020524128,3.29530335062,0.0,50.7417288915,16.0824960704,28.0885557216,28.5394077311,27.4356268467,1.10378088433
 04/05  21:00:00,118.628410381,3.29530335062,0.0,57.6340107491,16.0824960704,26.8041601173,36.0630468467,34.9598026841,1.10324416254
 04/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306141783,0.0,1.10306141783
 04/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304893233,0.0,1.10304893233
 04/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030546036,0.0,1.1030546036
 04/06  04:00:00,43.2854938001,0.571966071883,0.0,3.77734352861,2.68041601173,21.4433280938,0.360399256764,0.340399256764,0.02
 04/06  05:00:00,49.6331705443,0.953276786472,0.0,7.06329354644,5.36083202345,21.4433280938,1.55586818201,0.45265503322,1.10321314879
 04/06  06:00:00,170.727459377,3.29530335062,0.0,133.217555815,5.36083202345,21.4433280938,1.10315083093,0.0,1.10315083093
 04/06  07:00:00,144.435215013,3.29530335062,0.0,92.3671858661,16.0824960704,32.6817896323,58.0182920135,56.9145214328,1.10377058068
 04/06  08:00:00,168.763562648,3.29530335062,0.0,46.8090186053,48.2474882111,70.4033123869,42.468300419,40.2790029663,2.18929745273
 04/06  09:00:00,146.552866259,3.29530335062,0.0,32.9468936445,48.2474882111,62.0547409583,31.4494256866,29.2595488026,2.189876884
 04/06  10:00:00,134.645513526,3.29530335062,0.0,22.9661343188,48.2474882111,60.1281475517,29.2065682925,25.9316695204,3.27489877204
 04/06  11:00:00,132.729088414,3.29530335062,0.0,19.1231158001,48.2474882111,62.0547409583,20.9233839816,18.732874258,2.19050972366
 04/06  12:00:00,139.969957933,3.29530335062,0.0,26.9083338256,48.2474882111,61.5103924513,14.9624288115,10.5987165118,4.36371229975
 04/06  13:00:00,131.750684363,3.29530335062,0.0,16.5392172432,48.2474882111,63.6602354638,10.5422007327,7.26477803481,3.27742269786
 04/06  14:00:00,126.995158439,3.29530335062,0.0,15.3157792314,48.2474882111,60.1281475517,8.31550731777,6.12561555837,2.1898917594
 04/06  15:00:00,127.504927992,3.29530335062,0.0,15.8255487843,48.2474882111,60.1281475517,8.81881885493,5.54480391002,3.27401494491
 04/06  16:00:00,133.268570825,3.29539241055,0.0,18.6992124477,48.2474882111,63.0180376616,10.1975078376,8.00690292975,2.19060490787
 04/06  17:00:00,129.479887042,3.3686919491,0.0,25.7821427792,37.5258241642,62.7947880557,16.7020542051,14.5131511678,2.18890303734
 04/06  18:00:00,101.404609944,3.29530335062,0.0,35.2785274281,26.8041601173,36.0181789539,23.4939202848,22.389890205,1.10403007977
 04/06  19:00:00,112.791339256,3.29530335062,0.0,39.3647146151,26.8041601173,33.4493877451,25.5323109587,23.3449487891,2.18736216961
 04/06  20:00:00,110.480198567,3.29530335062,0.0,48.2014033306,16.0824960704,28.0885557216,25.9899496649,24.8862902581,1.10365940682
 04/06  21:00:00,114.068959915,3.29530335062,0.0,53.0745602823,16.0824960704,26.8041601173,27.2733474503,27.2533474503,0.02
 04/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318979031,0.0,1.10318979031
 04/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306139288,0.0,1.10306139288
 04/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304933948,0.0,1.10304933948
 04/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305454267,0.0,1.10305454267
 04/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323671138,0.0,1.10323671138
 04/07  06:00:00,150.939866026,3.29530335062,0.0,113.429962464,5.36083202345,21.4433280938,0.0856184660195,0.0656184660195,0.02
 04/07  07:00:00,129.379244044,3.29530335062,0.0,77.3112148964,16.0824960704,32.6817896323,48.5908761701,46.4034071558,2.18746901431
 04/07  08:00:00,161.241569608,3.29530335062,0.0,39.2870255658,48.2474882111,70.4033123869,41.7468863541,39.5573296581,2.18955669603
 04/07  09:00:00,143.701694097,3.29530335062,0.0,30.0957214828,48.2474882111,62.0547409583,34.5808650822,32.3909524692,2.18991261307
 04/07  10:00:00,134.932640698,3.29530335062,0.0,23.2532614909,48.2474882111,60.1281475517,29.8879449426,27.697931953,2.19001298951
 04/07  11:00:00,132.904649557,3.29530335062,0.0,19.2986769434,48.2474882111,62.0547409583,27.7294298474,24.4530413709,3.27638847649
 04/07  12:00:00,134.927563745,3.29530335062,0.0,21.8659396383,48.2474882111,61.5103924513,26.8192944579,22.4556405821,4.36365387586
 04/07  13:00:00,131.001171705,3.29714157357,0.0,15.7878663629,48.2474882111,63.6602354638,24.6965471068,21.4187376904,3.2778094164
 04/07  14:00:00,128.131502153,3.29530335062,0.0,16.4521229457,48.2474882111,60.1281475517,22.9068071619,20.7173949037,2.1894122582
 04/07  15:00:00,123.703154192,3.29530335062,0.0,12.0237749846,48.2474882111,60.1281475517,22.2936810501,20.1045513985,2.18912965152
 04/07  16:00:00,123.56108285,3.31088166428,0.0,8.97623521917,48.2474882111,63.0180376616,22.3053038575,19.0301263797,3.27517747778
 04/07  17:00:00,117.212008617,3.39842802884,0.0,13.4845282746,37.5258241642,62.7947880557,19.1328379539,16.944225427,2.18861252686
 04/07  18:00:00,90.4969628284,3.29530335062,0.0,24.3708803126,26.8041601173,36.0181789539,22.4198213499,21.3157936306,1.10402771932
 04/07  19:00:00,107.26857234,3.29530335062,0.0,33.8419476999,26.8041601173,33.4493877451,23.3654792649,22.2618497479,1.10362951697
 04/07  20:00:00,106.892949414,3.29530335062,0.0,44.6141541777,16.0824960704,28.0885557216,27.9245629352,26.8207877936,1.10377514156
 04/07  21:00:00,111.527365354,3.29530335062,0.0,50.532965722,16.0824960704,26.8041601173,34.0880603732,32.9845669075,1.10349346566
 04/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306221646,0.0,1.10306221646
 04/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304825447,0.0,1.10304825447
 04/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305282135,0.0,1.10305282135
 04/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305695545,0.0,1.10305695545
 04/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  06:00:00,159.530444229,3.29530335062,0.0,122.020540667,5.36083202345,21.4433280938,1.32353378647,0.220265724526,1.10326806195
 04/08  07:00:00,121.661521993,3.29530335062,0.0,86.4160360136,5.36083202345,26.5809105114,49.1927374864,48.0895658241,1.1031716623
 04/08  08:00:00,121.475019053,3.29530335062,0.0,60.0675707588,26.8041601173,31.2995447326,46.7192478835,45.6156229092,1.10362497437
 04/08  09:00:00,113.477187896,3.29530335062,0.0,49.8220472934,26.8041601173,33.5472370403,39.6416771955,38.5377184211,1.1039587744
 04/08  10:00:00,103.318966427,3.29530335062,0.0,40.6271225278,26.8041601173,32.583940337,35.5932013659,33.405474854,2.18772651182
 04/08  11:00:00,103.842933728,3.29530335062,0.0,38.9033975216,26.8041601173,34.8316326447,30.6665586117,29.5624847454,1.10407386634
 04/08  12:00:00,104.605395584,3.29530335062,0.0,40.9502549821,26.8041601173,33.5472370403,28.7125608551,26.5248264958,2.18773435929
 04/08  13:00:00,101.365480457,3.29530335062,0.0,40.2791310638,26.8041601173,30.9784458315,27.0142139551,25.9103754999,1.10383845517
 04/08  14:00:00,83.5645991122,3.29530335062,0.0,50.8879043414,8.04124803518,21.3317032909,28.1135496291,27.0099519461,1.10359768291
 04/08  15:00:00,88.4615961404,3.29530335062,0.0,57.0692969741,8.04124803518,20.0473076865,22.6156062328,21.5121070831,1.10349914972
 04/08  16:00:00,88.1120851395,3.29530335062,0.0,56.398687072,8.04124803518,20.3684065876,17.8273050744,16.7237584189,1.10354665546
 04/08  17:00:00,86.6660199443,3.29530335062,0.0,62.6727710109,2.68041601173,18.0090894769,18.4107933308,17.3076188215,1.10317450927
 04/08  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032040242,0.0,1.1032040242
 04/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322520408,0.0,1.10322520408
 04/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305480477,0.0,1.10305480477
 04/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305841091,0.0,1.10305841091
 04/09  01:00:00,38.317582136,0.571966071883,0.0,4.17026388797,2.68041601173,16.0824960704,0.233983737333,0.213983737333,0.02
 04/09  02:00:00,42.8475502018,0.953276786472,0.0,8.3189212391,2.68041601173,16.0824960704,1.61787912341,0.514821635397,1.10305748801
 04/09  03:00:00,41.9235526923,0.762621429178,0.0,7.58557908697,2.68041601173,16.0824960704,0.717888088049,0.697888088049,0.02
 04/09  04:00:00,45.7764392065,0.953276786472,0.0,11.2478102439,2.68041601173,16.0824960704,3.18235734703,2.07935424569,1.10300310134
 04/09  05:00:00,43.8710368822,0.762621429178,0.0,9.53306327682,2.68041601173,16.0824960704,1.93989175295,1.91989175295,0.02
 04/09  06:00:00,40.1391785207,0.953276786472,0.0,13.012549558,2.68041601173,16.0824960704,4.59351154659,3.4904545925,1.10305695408
 04/09  07:00:00,27.626811834,0.762621429178,0.0,8.09283822866,2.68041601173,16.0824960704,2.79926226493,2.77926226493,0.02
 04/09  08:00:00,28.2107597952,0.953276786472,0.0,8.48613083257,2.68041601173,16.0824960704,3.91998288974,2.81698053411,1.10300235562
 04/09  09:00:00,24.5061532305,0.762621429178,0.0,4.97217962509,2.68041601173,16.0824960704,1.04779872272,1.02779872272,0.02
 04/09  10:00:00,23.7723041516,0.953276786472,0.0,4.04767518895,2.68041601173,16.0824960704,0.410214899404,0.390214899404,0.02
 04/09  11:00:00,21.8940419871,0.762621429178,0.0,2.36006838174,2.68041601173,16.0824960704,1.14139547163,0.0383402874574,1.10305518417
 04/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311376367,0.0,1.10311376367
 04/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311943131,0.0,1.10311943131
 04/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030014466,0.0,1.1030014466
 04/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030023351,0.0,1.1030023351
 04/09  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299946026,0.0,1.10299946026
 04/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299956548,0.0,1.10299956548
 04/09  23:00:00,40.085912096,0.953276786472,0.0,5.55728313336,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  24:00:00,39.8162700522,0.762621429178,0.0,5.47829644686,2.68041601173,16.0824960704,1.1029980208,0.0,1.1029980208
 04/10  01:00:00,48.0048896539,0.953276786472,0.0,8.1154286678,2.68041601173,21.4433280938,0.0683090285615,0.0483090285615,0.02
 04/10  02:00:00,46.7822038452,0.762621429178,0.0,7.0833982164,2.68041601173,21.4433280938,1.237606072,0.134557565398,1.1030485066
 04/10  03:00:00,49.9562872204,0.953276786472,0.0,10.0668262343,2.68041601173,21.4433280938,0.581966656251,0.561966656251,0.02
