Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/10  04:00:00,48.1818448142,0.762621429178,0.0,8.48303918536,2.68041601173,21.4433280938,1.89591399624,0.792861199934,1.1030527963
 04/10  05:00:00,54.2929714958,0.953276786472,0.0,11.723094498,5.36083202345,21.4433280938,1.72281423173,1.70281423173,0.02
 04/10  06:00:00,210.411474784,3.29530335062,0.0,175.368904555,5.36083202345,21.4433280938,1.17183820075,0.0686217309013,1.10321646985
 04/10  07:00:00,170.354808162,3.29530335062,0.0,118.286779015,16.0824960704,32.6817896323,46.4305056302,45.3266140055,1.10389162475
 04/10  08:00:00,186.25957645,3.29530335062,0.0,64.305032407,48.2474882111,70.4033123869,30.8156649749,28.6263880779,2.18927689697
 04/10  09:00:00,162.168003213,3.29530335062,0.0,48.5620305991,48.2474882111,62.0547409583,12.2110552238,8.93634663402,3.27470858976
 04/10  10:00:00,146.015233862,3.29530335062,0.0,34.3358546548,48.2474882111,60.1281475517,2.18985532373,0.0,2.18985532373
 04/10  11:00:00,139.483003886,3.29530335062,0.0,25.8770312714,48.2474882111,62.0547409583,3.27645408651,0.0,3.27645408651
 04/10  12:00:00,141.090616191,3.29530335062,0.29707935374,27.7319127303,48.2474882111,61.5103924513,3.27802823573,0.0,3.27802823573
 04/10  13:00:00,134.961484849,3.29530335062,2.27795683872,17.4720608905,48.2474882111,63.6602354638,3.27758777852,0.0,3.27758777852
 04/10  14:00:00,127.849263863,3.29530335062,4.1694984317,12.0003862236,48.2474882111,60.1281475517,3.27460958063,0.0,3.27460958063
 04/10  15:00:00,122.021659592,3.29530335062,4.97132323592,5.37095714813,48.2474882111,60.1281475517,2.18929186144,0.0,2.18929186144
 04/10  16:00:00,123.492490687,3.2955574024,4.97137601625,3.9515913017,48.2474882111,63.0180376616,2.19068435775,0.0,2.19068435775
 04/10  17:00:00,114.210530837,3.34447934975,5.04182424812,5.49517492494,37.5258241642,62.7947880557,2.18892488617,0.0,2.18892488617
 04/10  18:00:00,82.901137809,3.29530335062,4.97347920259,11.8015760905,26.8041601173,36.0181789539,2.18791553338,0.0,2.18791553338
 04/10  19:00:00,95.7736486511,3.29530335062,2.75250559134,19.5945184193,26.8041601173,33.4493877451,1.10354256377,0.0,1.10354256377
 04/10  20:00:00,96.8913886131,3.29530335062,0.0977203128132,34.5148730636,16.0824960704,28.0885557216,1.10375284776,0.0,1.10375284776
 04/10  21:00:00,103.868979719,3.29530335062,0.0,42.8745800867,16.0824960704,26.8041601173,1.10322673952,0.0,1.10322673952
 04/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305175242,0.0,1.10305175242
 04/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305457817,0.0,1.10305457817
 04/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305712073,0.0,1.10305712073
 04/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323121299,0.0,1.10323121299
 04/11  06:00:00,138.328295217,3.29530335062,0.0,103.285724988,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  07:00:00,119.836844008,3.29530335062,0.0,67.7688148609,16.0824960704,32.6817896323,22.0824614379,19.8951832462,2.1872781917
 04/11  08:00:00,150.692034525,3.29530335062,0.0,28.7374904822,48.2474882111,70.4033123869,3.97748416852,1.78799987829,2.18948429023
 04/11  09:00:00,131.090344967,3.29530335062,0.200504476259,17.2838678762,48.2474882111,62.0547409583,2.18963267757,0.0,2.18963267757
 04/11  10:00:00,124.254282903,3.29530335062,3.38491304207,9.18999065326,48.2474882111,60.1281475517,3.27483174004,0.0,3.27483174004
 04/11  11:00:00,128.443345311,3.29530335062,7.3044562445,7.53291645275,48.2474882111,62.0547409583,2.19100596825,0.0,2.19100596825
 04/11  12:00:00,132.967660807,3.29530335062,11.5159138756,8.39012282448,48.2474882111,61.5103924513,4.36351531949,0.0,4.36351531949
 04/11  13:00:00,133.583731771,3.30020835543,14.7227066663,3.6446529803,48.2474882111,63.6602354638,3.27762132516,0.0,3.27762132516
 04/11  14:00:00,132.589647957,3.29530335062,18.5428604895,2.36740825986,48.2474882111,60.1281475517,2.18957419567,0.0,2.18957419567
 04/11  15:00:00,133.925232209,3.29530335062,20.657166433,1.58868656799,48.2474882111,60.1281475517,2.18897196893,0.0,2.18897196893
 04/11  16:00:00,136.456522621,3.32593372988,20.3775178504,1.47910507425,48.2474882111,63.0180376616,3.27523860078,0.0,3.27523860078
 04/11  17:00:00,126.399729545,3.40995521783,19.4287628804,3.23195913308,37.5258241642,62.7947880557,2.18839290698,0.0,2.18839290698
 04/11  18:00:00,84.5833393993,3.29530335062,10.1853798521,8.27187703136,26.8041601173,36.0181789539,1.10391310076,0.0,1.10391310076
 04/11  19:00:00,88.6953744548,3.29530335062,1.77765638978,13.4910934246,26.8041601173,33.4493877451,1.10362762485,0.0,1.10362762485
 04/11  20:00:00,85.0563932363,3.29530335062,0.0,22.7775979995,16.0824960704,28.0885557216,1.10365957408,0.0,1.10365957408
 04/11  21:00:00,90.0456042696,3.29530335062,0.0,29.0512046373,16.0824960704,26.8041601173,1.10327246541,0.0,1.10327246541
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305848913,0.0,1.10305848913
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304691534,0.0,1.10304691534
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304997875,0.0,1.10304997875
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305311415,0.0,1.10305311415
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  06:00:00,113.39984837,3.29530335062,0.0,78.3572781413,5.36083202345,21.4433280938,1.10317975868,0.0,1.10317975868
 04/12  07:00:00,111.901752227,3.29530335062,0.0,59.8337230797,16.0824960704,32.6817896323,11.8060018314,10.7021115228,1.1038903086
 04/12  08:00:00,152.775441285,3.29804949756,0.0,30.8181510949,48.2474882111,70.4033123869,3.47844559089,1.28918907081,2.18925652008
 04/12  09:00:00,136.276399342,3.29530335062,0.0,22.6704267277,48.2474882111,62.0547409583,3.27464596899,0.0,3.27464596899
 04/12  10:00:00,129.142464485,3.29530335062,0.0,17.4630852776,48.2474882111,60.1281475517,2.18979443334,0.0,2.18979443334
 04/12  11:00:00,125.161236034,3.29530335062,0.0,11.5552634199,48.2474882111,62.0547409583,3.27632239746,0.0,3.27632239746
 04/12  12:00:00,123.050733,3.29768953244,0.0,9.98672271118,48.2474882111,61.5103924513,3.27785475292,0.0,3.27785475292
 04/12  13:00:00,121.415715569,3.32354919816,0.497945679216,5.67805692269,48.2474882111,63.6602354638,3.27737695782,0.0,3.27737695782
 04/12  14:00:00,117.739853386,3.29530335062,1.30347460487,4.75699957315,48.2474882111,60.1281475517,3.27438844864,0.0,3.27438844864
 04/12  15:00:00,117.992116355,3.29530335062,1.27271394433,5.04002320294,48.2474882111,60.1281475517,2.18912379206,0.0,2.18912379206
 04/12  16:00:00,118.138661139,3.33514332253,0.295702728189,3.23384912159,48.2474882111,63.0180376616,2.1906984655,0.0,2.1906984655
 04/12  17:00:00,111.379985792,3.41968281469,0.0,7.63125066318,37.5258241642,62.7947880557,2.18896628728,0.0,2.18896628728
 04/12  18:00:00,80.9657060619,3.29530335062,0.0,14.839623546,26.8041601173,36.0181789539,1.10398968387,0.0,1.10398968387
 04/12  19:00:00,94.0858408008,3.29530335062,0.0,20.6592161603,26.8041601173,33.4493877451,2.18738362314,0.0,2.18738362314
 04/12  20:00:00,92.1894820934,3.29530335062,0.0,29.9106868567,16.0824960704,28.0885557216,1.76465154691,0.660993006303,1.1036585406
 04/12  21:00:00,97.1230786851,3.29530335062,0.0,36.1286790528,16.0824960704,26.8041601173,7.52884569592,7.50884569592,0.02
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318900091,0.0,1.10318900091
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305692926,0.0,1.10305692926
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305741093,0.0,1.10305741093
 04/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304662234,0.0,1.10304662234
 04/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321917494,0.0,1.10321917494
 04/13  06:00:00,131.514539889,3.29530335062,0.0,96.4719696608,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  07:00:00,124.094220943,3.29530335062,0.0,72.0261917955,16.0824960704,32.6817896323,34.0157746473,31.828211926,2.18756272132
 04/13  08:00:00,163.965310725,3.29530335062,0.0,42.0107666825,48.2474882111,70.4033123869,19.3847888998,17.1955865773,2.18920232252
 04/13  09:00:00,145.967150377,3.29530335062,0.0,32.3611777632,48.2474882111,62.0547409583,6.63521474854,4.44552746194,2.18968728659
 04/13  10:00:00,135.6031065,3.29530335062,0.0,23.9237272928,48.2474882111,60.1281475517,2.1897404764,0.0,2.1897404764
 04/13  11:00:00,130.520744482,3.29530335062,0.0,16.9147718682,48.2474882111,62.0547409583,3.27586523454,0.0,3.27586523454
 04/13  12:00:00,131.296238632,3.29530335062,1.51332314119,16.7212913837,48.2474882111,61.5103924513,3.27757514907,0.0,3.27757514907
 04/13  13:00:00,130.764685731,3.30191399171,5.31874581478,10.2278621554,48.2474882111,63.6602354638,4.36309925554,0.0,4.36309925554
 04/13  14:00:00,128.238460644,3.29530335062,9.36070649149,7.19837494518,48.2474882111,60.1281475517,2.18917428597,0.0,2.18917428597
 04/13  15:00:00,127.666722817,3.29530335062,12.4171114956,3.57023211359,48.2474882111,60.1281475517,2.18911828668,0.0,2.18911828668
 04/13  16:00:00,132.448308961,3.32751796484,13.4735339817,4.37329104795,48.2474882111,63.0180376616,3.27557293594,0.0,3.27557293594
 04/13  17:00:00,124.062363297,3.41018331825,13.7696696755,6.55345798908,37.5258241642,62.7947880557,1.104132787,0.0,1.104132787
 04/13  18:00:00,88.5414012628,3.29530335062,11.4130247418,11.0022940051,26.8041601173,36.0181789539,2.18803219196,0.0,2.18803219196
 04/13  19:00:00,94.9214301689,3.29530335062,7.05378056979,14.4410249586,26.8041601173,33.4493877451,1.10355880916,0.0,1.10355880916
 04/13  20:00:00,87.1652199975,3.29530335062,1.21972364469,23.6667011161,16.0824960704,28.0885557216,1.10375005647,0.0,1.10375005647
 04/13  21:00:00,89.7655436056,3.29530335062,0.0,28.7711439732,16.0824960704,26.8041601173,1.10321225612,0.0,1.10321225612
 04/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305398753,0.0,1.10305398753
 04/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103055174,0.0,1.103055174
 04/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305635181,0.0,1.10305635181
 04/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031979961,0.0,1.1031979961
 04/14  06:00:00,83.301758163,3.29530335062,0.0,48.2591879344,5.36083202345,21.4433280938,1.10314644976,0.0,1.10314644976
 04/14  07:00:00,90.6181375552,3.29530335062,0.297390957716,38.2527174501,16.0824960704,32.6817896323,1.10382275484,0.0,1.10382275484
 04/14  08:00:00,140.501552178,3.31355799777,3.40899414833,15.1197593395,48.2474882111,70.4033123869,2.18942099485,0.0,2.18942099485
 04/14  09:00:00,131.029740646,3.29530335062,7.30493847996,10.1188295521,48.2474882111,62.0547409583,2.18985039333,0.0,2.18985039333
 04/14  10:00:00,131.024091431,3.29530335062,12.8283820018,6.51633022199,48.2474882111,60.1281475517,3.27473795366,0.0,3.27473795366
 04/14  11:00:00,137.844815928,3.29530335062,21.3613581172,2.87748519712,48.2474882111,62.0547409583,2.19072114575,0.0,2.19072114575
 04/14  12:00:00,142.575762876,3.32349901859,27.7784539883,1.70748911291,48.2474882111,61.5103924513,4.36372052153,0.0,4.36372052153
 04/14  13:00:00,146.594300429,3.35225147819,31.1965069819,0.129378200084,48.2474882111,63.6602354638,3.27771711017,0.0,3.27771711017
 04/14  14:00:00,144.772278113,3.29530335062,33.092898906,0.0,48.2474882111,60.1281475517,2.18961882657,0.0,2.18961882657
 04/14  15:00:00,146.549862854,3.29653292135,34.8692540755,0.0,48.2474882111,60.1281475517,2.18899569134,0.0,2.18899569134
 04/14  16:00:00,151.273780975,3.38538066355,36.6144343443,0.0,48.2474882111,63.0180376616,3.27522308978,0.0,3.27522308978
 04/14  17:00:00,138.806217472,3.47569906038,35.0014660979,0.0,37.5258241642,62.7947880557,2.18836617139,0.0,2.18836617139
 04/14  18:00:00,97.9773704602,3.29530335062,31.6059899751,0.245297969154,26.8041601173,36.0181789539,1.10389466651,0.0,1.10389466651
 04/14  19:00:00,101.264796301,3.29530335062,28.1960204098,2.10948458459,26.8041601173,33.4493877451,1.10360841696,0.0,1.10360841696
 04/14  20:00:00,92.2653714139,3.29530335062,24.2536228362,5.73295334102,16.0824960704,28.0885557216,1.10363497422,0.0,1.10363497422
 04/14  21:00:00,88.703583689,3.29530335062,20.2782364816,7.43094757509,16.0824960704,26.8041601173,1.1032552763,0.0,1.1032552763
 04/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030517858,0.0,1.1030517858
 04/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030537077,0.0,1.1030537077
 04/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305446355,0.0,1.10305446355
 04/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305550837,0.0,1.10305550837
 04/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  06:00:00,60.786052177,3.29530335062,9.02144959947,16.7220323489,5.36083202345,21.4433280938,1.10315937573,0.0,1.10315937573
 04/15  07:00:00,63.0815269388,3.29530335062,11.1569362808,16.6791046784,5.36083202345,26.5809105114,1.10335309552,0.0,1.10335309552
 04/15  08:00:00,87.6004503584,3.29530335062,15.8458539511,10.3471481126,26.8041601173,31.2995447326,1.10355292129,0.0,1.10355292129
 04/15  09:00:00,91.5286921625,3.29530335062,19.6307802461,8.24277131406,26.8041601173,33.5472370403,1.10390746211,0.0,1.10390746211
 04/15  10:00:00,92.5002922091,3.29530335062,23.2995867487,6.50886156139,26.8041601173,32.583940337,1.10374019487,0.0,1.10374019487
 04/15  11:00:00,94.871002398,3.29530335062,24.9909411576,4.94052503375,26.8041601173,34.8316326447,2.18789837839,0.0,2.18789837839
 04/15  12:00:00,94.5627913995,3.29530335062,27.3316760118,3.57597478533,26.8041601173,33.5472370403,1.10379624319,0.0,1.10379624319
 04/15  13:00:00,93.2197623981,3.29530335062,30.1634697193,1.96994328528,26.8041601173,30.9784458315,1.10382278862,0.0,1.10382278862
 04/15  14:00:00,68.9016365242,3.29530335062,31.5744678299,4.65047392353,8.04124803518,21.3317032909,2.18738611297,0.0,2.18738611297
 04/15  15:00:00,71.3921632537,3.29530335062,33.5363723836,6.46349170372,8.04124803518,20.0473076865,1.1034403482,0.0,1.1034403482
 04/15  16:00:00,72.4064594988,3.29530335062,33.3892528826,7.30380854872,8.04124803518,20.3684065876,1.10348839399,0.0,1.10348839399
 04/15  17:00:00,65.6171381918,3.29530335062,31.3386490944,10.285240164,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/15  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316860486,0.0,1.10316860486
 04/15  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295794619,0.0,1.10295794619
 04/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10328833956,0.0,1.10328833956
 04/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304451311,0.0,1.10304451311
 04/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299621886,0.0,1.10299621886
 04/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299741447,0.0,1.10299741447
 04/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316426491,0.0,1.10316426491
 04/16  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299493997,0.0,1.10299493997
 04/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029970624,0.0,1.1029970624
 04/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311227409,0.0,1.10311227409
 04/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032445056,0.0,1.1032445056
 04/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299758699,0.0,1.10299758699
 04/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299736413,0.0,1.10299736413
 04/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299701468,0.0,1.10299701468
 04/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315479308,0.0,1.10315479308
 04/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299721561,0.0,1.10299721561
 04/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304328803,0.0,1.10304328803
 04/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304525674,0.0,1.10304525674
 04/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321430495,0.0,1.10321430495
 04/17  06:00:00,122.667511028,3.29530335062,0.0,90.0922741331,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  07:00:00,112.230597556,3.29530335062,0.0,60.1625684087,16.0824960704,32.6817896323,19.1402109768,16.9526873213,2.18752365546
 04/17  08:00:00,149.852356841,3.29530335062,0.0,27.8978127984,48.2474882111,70.4033123869,10.2367167462,8.04760593833,2.1891108079
 04/17  09:00:00,132.91231145,3.29530335062,0.0,19.3063388363,48.2474882111,62.0547409583,4.9427232001,2.75283605393,2.18988714617
 04/17  10:00:00,123.627645556,3.29530335062,0.0,11.9482663481,48.2474882111,60.1281475517,2.27944954367,0.0895380161599,2.18991152751
 04/17  11:00:00,123.09541075,3.29530335062,0.0,9.48943813627,48.2474882111,62.0547409583,3.27554769092,0.0,3.27554769092
 04/17  12:00:00,126.299737686,3.29530335062,0.0,13.238113579,48.2474882111,61.5103924513,3.27715238483,0.0,3.27715238483
 04/17  13:00:00,124.535361586,3.29669952654,0.0,9.32249829055,48.2474882111,63.6602354638,4.36334364825,0.0,4.36334364825
 04/17  14:00:00,117.887243723,3.29530335062,0.0,6.20786451501,48.2474882111,60.1281475517,2.18932332105,0.0,2.18932332105
 04/17  15:00:00,115.383531848,3.29530335062,0.0,3.70415264003,48.2474882111,60.1281475517,2.18930929824,0.0,2.18930929824
 04/17  16:00:00,118.491005112,3.32171213169,0.0,3.89532701322,48.2474882111,63.0180376616,2.1903971728,0.0,2.1903971728
 04/17  17:00:00,109.746635619,3.40883891192,0.0,6.00874439309,37.5258241642,62.7947880557,2.18883753687,0.0,2.18883753687
 04/17  18:00:00,78.3753608987,3.29530335062,0.0,12.2492783828,26.8041601173,36.0181789539,3.13834086322,0.95046422648,2.18787663674
 04/17  19:00:00,91.7634370017,3.29530335062,0.0,20.8041456946,26.8041601173,33.4493877451,2.58204087064,1.4784382802,1.10360259044
 04/17  20:00:00,92.5888724348,3.29530335062,0.0,30.3100771981,16.0824960704,28.0885557216,3.38269462912,2.27901885083,1.10367577829
 04/17  21:00:00,96.114070705,3.29530335062,0.0,35.1196710727,16.0824960704,26.8041601173,3.29843164857,3.27843164857,0.02
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032473788,0.0,1.1032473788
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030423308,0.0,1.1030423308
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304352913,0.0,1.10304352913
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304510561,0.0,1.10304510561
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321346307,0.0,1.10321346307
 04/18  06:00:00,108.884686296,3.29530335062,0.0,76.3094494002,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  07:00:00,109.852308909,3.29530335062,0.0,57.7842797613,16.0824960704,32.6817896323,12.7778579313,10.5903427771,2.18751515417
 04/18  08:00:00,152.681379328,3.29888422536,0.0,30.7232544108,48.2474882111,70.4033123869,7.08537789463,4.89596775013,2.1894101445
 04/18  09:00:00,132.809909406,3.29530335062,0.0,19.2039367924,48.2474882111,62.0547409583,4.08102232166,1.89116910675,2.18985321491
 04/18  10:00:00,126.298246674,3.29530335062,0.0,14.6188674668,48.2474882111,60.1281475517,2.39853735396,0.208667294184,2.18987005977
 04/18  11:00:00,126.670369704,3.29530335062,0.0,13.0643970903,48.2474882111,62.0547409583,3.27546913327,0.0,3.27546913327
 04/18  12:00:00,127.262106125,3.29562350806,0.0,14.2001618603,48.2474882111,61.5103924513,3.27773395001,0.0,3.27773395001
 04/18  13:00:00,122.464741164,3.3165408193,0.0,7.23203657587,48.2474882111,63.6602354638,3.27770058851,0.0,3.27770058851
 04/18  14:00:00,119.173858996,3.29530335062,0.0,7.49447978841,48.2474882111,60.1281475517,3.27458374086,0.0,3.27458374086
 04/18  15:00:00,120.583355374,3.29530335062,0.0,8.90397616683,48.2474882111,60.1281475517,2.18920865729,0.0,2.18920865729
 04/18  16:00:00,124.012139269,3.32143204705,0.0,9.41674125522,48.2474882111,63.0180376616,2.19028518031,0.0,2.19028518031
 04/18  17:00:00,114.690138429,3.40320932597,0.0,10.9578767894,37.5258241642,62.7947880557,2.18872943326,0.0,2.18872943326
 04/18  18:00:00,86.0959923032,3.29530335062,0.0,19.9699097873,26.8041601173,36.0181789539,1.10397531028,0.0,1.10397531028
 04/18  19:00:00,96.4443435748,3.29530335062,0.0,25.4850522677,26.8041601173,33.4493877451,2.18733534764,0.0,2.18733534764
 04/18  20:00:00,96.8647152994,3.29530335062,0.0,34.5859200627,16.0824960704,28.0885557216,5.37232741729,4.26871708248,1.10361033481
 04/18  21:00:00,100.685733883,3.29530335062,0.0,39.6913342502,16.0824960704,26.8041601173,8.91982358341,8.89982358341,0.02
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314223752,0.0,1.10314223752
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304362304,0.0,1.10304362304
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304431768,0.0,1.10304431768
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304548157,0.0,1.10304548157
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032239964,0.0,1.1032239964
 04/19  06:00:00,107.777520395,3.29530335062,0.0,75.2022834998,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  07:00:00,100.962194447,3.29530335062,0.0,48.8941652997,16.0824960704,32.6817896323,2.15887793482,1.05514982973,1.10372810509
 04/19  08:00:00,146.318654069,3.30117131709,0.0,24.3582420598,48.2474882111,70.4033123869,2.18899850156,0.0,2.18899850156
 04/19  09:00:00,130.665411644,3.29530335062,0.378718575079,16.6807204551,48.2474882111,62.0547409583,3.27456033023,0.0,3.27456033023
 04/19  10:00:00,128.534528415,3.29530335062,3.39405717137,13.4610920358,48.2474882111,60.1281475517,2.18969248588,0.0,2.18969248588
 04/19  11:00:00,132.477738829,3.29530335062,11.2345627603,7.63720345494,48.2474882111,62.0547409583,3.27598693363,0.0,3.27598693363
 04/19  12:00:00,137.496149728,3.3005479011,18.7691264897,5.66015458057,48.2474882111,61.5103924513,3.2779129093,0.0,3.2779129093
 04/19  13:00:00,136.698650646,3.3264351212,17.6605531285,3.79549862746,48.2474882111,63.6602354638,3.27731367771,0.0,3.27731367771
 04/19  14:00:00,124.643976858,3.29530335062,10.3597334516,2.60486419884,48.2474882111,60.1281475517,3.27424808561,0.0,3.27424808561
 04/19  15:00:00,121.613198719,3.29530335062,6.67175086113,3.2620686507,48.2474882111,60.1281475517,2.18896872673,0.0,2.18896872673
 04/19  16:00:00,126.546148371,3.33582973619,8.95118097605,2.98517169229,48.2474882111,63.0180376616,2.19045273141,0.0,2.19045273141
 04/19  17:00:00,120.375850292,3.42177217841,11.7360687813,4.88895701866,37.5258241642,62.7947880557,2.18870931349,0.0,2.18870931349
 04/19  18:00:00,87.1517251896,3.29530335062,12.8803135958,8.14532907799,26.8041601173,36.0181789539,1.10391686104,0.0,1.10391686104
 04/19  19:00:00,93.2212681211,3.29530335062,12.4554214053,9.80655540881,26.8041601173,33.4493877451,1.10367075535,0.0,1.10367075535
 04/19  20:00:00,88.3956022842,3.29530335062,11.6844913578,14.4323156897,16.0824960704,28.0885557216,2.18727190722,0.0,2.18727190722
 04/19  21:00:00,88.1983383001,3.29530335062,9.31038004049,17.8935586272,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304695704,0.0,1.10304695704
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030450261,0.0,1.1030450261
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304521751,0.0,1.10304521751
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304599214,0.0,1.10304599214
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  06:00:00,67.8502596036,3.29530335062,2.69353595698,32.5814867513,5.36083202345,21.4433280938,1.10324525572,0.0,1.10324525572
 04/20  07:00:00,83.719631204,3.29530335062,2.9896519592,28.6619500974,16.0824960704,32.6817896323,1.1038000215,0.0,1.1038000215
 04/20  08:00:00,137.648637742,3.33172093436,3.66789308588,11.9897830295,48.2474882111,70.4033123869,2.18921481693,0.0,2.18921481693
 04/20  09:00:00,132.801740672,3.29530335062,12.0163600593,7.17940799879,48.2474882111,62.0547409583,3.2744451911,0.0,3.2744451911
 04/20  10:00:00,125.829193931,3.29530335062,8.31489365503,5.83492106817,48.2474882111,60.1281475517,2.1897135925,0.0,2.1897135925
 04/20  11:00:00,122.002920008,3.29530335062,2.67907422261,5.71787317147,48.2474882111,62.0547409583,3.27603837875,0.0,3.27603837875
 04/20  12:00:00,121.793015044,3.3276527949,2.34351475233,6.35552673979,48.2474882111,61.5103924513,3.27786256188,0.0,3.27786256188
 04/20  13:00:00,120.844363202,3.34821531538,1.45880064644,4.12118347133,48.2474882111,63.6602354638,3.27676497411,0.0,3.27676497411
 04/20  14:00:00,116.862786284,3.29530335062,1.54569795457,3.63770912212,48.2474882111,60.1281475517,2.18964374958,0.0,2.18964374958
 04/20  15:00:00,116.977841954,3.29530335062,1.68269213723,3.61577060954,48.2474882111,60.1281475517,2.18916813792,0.0,2.18916813792
 04/20  16:00:00,120.387429062,3.35422009054,1.75010327062,4.00913973367,48.2474882111,63.0180376616,3.27536346675,0.0,3.27536346675
 04/20  17:00:00,110.65046345,3.43822223081,0.440075580615,6.4431133248,37.5258241642,62.7947880557,2.18841338258,0.0,2.18841338258
 04/20  18:00:00,76.7590040195,3.29530335062,0.0,10.6329215036,26.8041601173,36.0181789539,1.10390736306,0.0,1.10390736306
 04/20  19:00:00,85.803756294,3.29530335062,0.0,14.8444649869,26.8041601173,33.4493877451,1.10361247544,0.0,1.10361247544
 04/20  20:00:00,84.3588435744,3.29530335062,0.0,22.0800483377,16.0824960704,28.0885557216,1.10363091529,0.0,1.10363091529
 04/20  21:00:00,87.2223422895,3.29530335062,0.0,26.2279426572,16.0824960704,26.8041601173,1.1032477328,0.0,1.1032477328
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304556604,0.0,1.10304556604
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304629152,0.0,1.10304629152
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304601326,0.0,1.10304601326
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304644249,0.0,1.10304644249
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  06:00:00,85.4138595901,3.29530335062,0.0,52.8386226948,5.36083202345,21.4433280938,1.10316841073,0.0,1.10316841073
 04/21  07:00:00,92.8878084212,3.29530335062,0.0,40.8197792738,16.0824960704,32.6817896323,1.10377369693,0.0,1.10377369693
 04/21  08:00:00,135.816643321,3.32397592101,0.0,13.8334267075,48.2474882111,70.4033123869,2.18934926536,0.0,2.18934926536
 04/21  09:00:00,121.550550946,3.29530335062,0.0,7.94457833182,48.2474882111,62.0547409583,2.18963387061,0.0,2.18963387061
 04/21  10:00:00,117.394012742,3.29530335062,0.0,5.71463353409,48.2474882111,60.1281475517,3.27446820185,0.0,3.27446820185
 04/21  11:00:00,117.810173011,3.29530335062,0.0,4.20420039675,48.2474882111,62.0547409583,2.1906663443,0.0,2.1906663443
 04/21  12:00:00,117.816282149,3.33600062596,0.0,4.71396076628,48.2474882111,61.5103924513,4.36338270752,0.0,4.36338270752
 04/21  13:00:00,119.35023838,3.35389132955,0.0,4.08018328144,48.2474882111,63.6602354638,3.27729999865,0.0,3.27729999865
 04/21  14:00:00,115.996275984,3.29530335062,0.0,4.31689677621,48.2474882111,60.1281475517,2.18931781564,0.0,2.18931781564
 04/21  15:00:00,116.089769118,3.29530335062,0.0,4.41038991011,48.2474882111,60.1281475517,2.18920251102,0.0,2.18920251102
 04/21  16:00:00,120.713040152,3.35498880572,0.0,6.08408537904,48.2474882111,63.0180376616,3.78342496642,0.507895221984,3.27552974443
 04/21  17:00:00,109.569508682,3.43921602623,0.0,5.80124034213,37.5258241642,62.7947880557,1.10410882359,0.0,1.10410882359
 04/21  18:00:00,77.4541049901,3.29530335062,0.0,11.3280224742,26.8041601173,36.0181789539,2.18795238302,0.0,2.18795238302
 04/21  19:00:00,88.3358211172,3.29530335062,0.0,17.3765298101,26.8041601173,33.4493877451,1.10362688201,0.0,1.10362688201
 04/21  20:00:00,86.8906556626,3.29530335062,0.0,24.6118604259,16.0824960704,28.0885557216,1.10368219882,0.0,1.10368219882
 04/21  21:00:00,88.2245412949,3.29530335062,0.0,27.2301416626,16.0824960704,26.8041601173,1.10321432697,0.0,1.10321432697
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030464322,0.0,1.1030464322
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304601772,0.0,1.10304601772
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304616682,0.0,1.10304616682
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319087873,0.0,1.10319087873
 04/22  06:00:00,100.850704926,3.29530335062,0.0,70.7428013636,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/22  07:00:00,93.2051730602,3.29530335062,0.0,57.9596870806,5.36083202345,26.5809105114,14.7976856916,13.6944094326,1.10327625897
 04/22  08:00:00,105.631834266,3.29530335062,0.0,44.2243859711,26.8041601173,31.2995447326,7.43549433248,6.33192185973,1.10357247275
 04/22  09:00:00,102.145429511,3.29530335062,0.0,38.4902889092,26.8041601173,33.5472370403,2.35807186203,0.170493313294,2.18757854873
 04/22  10:00:00,95.0240025444,3.29530335062,0.0,32.3321586453,26.8041601173,32.583940337,1.1038561538,0.0,1.1038561538
 04/22  11:00:00,91.308965703,3.29530335062,0.0,26.3694294963,26.8041601173,34.8316326447,1.10399889361,0.0,1.10399889361
 04/22  12:00:00,85.7866815421,3.29530335062,0.0,22.1315409397,26.8041601173,33.5472370403,2.18780422194,0.0,2.18780422194
 04/22  13:00:00,80.5120626987,3.29530335062,0.977047841141,18.448665464,26.8041601173,30.9784458315,1.1037350959,0.0,1.1037350959
 04/22  14:00:00,59.5568245036,3.29530335062,2.37005663378,24.510073099,8.04124803518,21.3317032909,1.10363103854,0.0,1.10363103854
 04/22  15:00:00,61.7598962168,3.29530335062,3.18524477903,27.1823522714,8.04124803518,20.0473076865,1.10351321712,0.0,1.10351321712
 04/22  16:00:00,66.5079552518,3.29530335062,3.22317985903,31.5713773253,8.04124803518,20.3684065876,1.10354336023,0.0,1.10354336023
 04/22  17:00:00,66.0597710144,3.29530335062,3.08170427876,38.9848178022,2.68041601173,18.0090894769,1.10316334737,0.0,1.10316334737
 04/22  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313411943,0.0,1.10313411943
 04/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319496331,0.0,1.10319496331
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304855371,0.0,1.10304855371
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304871119,0.0,1.10304871119
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029930209,0.0,1.1029930209
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306969064,0.0,1.10306969064
 04/23  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299277302,0.0,1.10299277302
 04/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299212732,0.0,1.10299212732
 04/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309376637,0.0,1.10309376637
 04/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325662441,0.0,1.10325662441
 04/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314835468,0.0,1.10314835468
 04/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299299115,0.0,1.10299299115
 04/23  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302458595,0.0,1.10302458595
 04/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312322647,0.0,1.10312322647
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299163181,0.0,1.10299163181
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303722373,0.0,1.10303722373
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303714683,0.0,1.10303714683
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320544014,0.0,1.10320544014
 04/24  06:00:00,137.224896812,3.29530335062,0.0,107.11699325,5.36083202345,21.4433280938,1.10313488596,0.0,1.10313488596
 04/24  07:00:00,128.057622221,3.29530335062,0.0,75.9895930735,16.0824960704,32.6817896323,14.0676098637,12.9637549842,1.1038548795
 04/24  08:00:00,156.801346445,3.29530335062,0.0,34.8468024023,48.2474882111,70.4033123869,3.60741673511,1.41809114363,2.18932559148
 04/24  09:00:00,136.142950806,3.29530335062,0.0,22.5369781915,48.2474882111,62.0547409583,2.18969832287,0.0,2.18969832287
 04/24  10:00:00,124.026142277,3.29530335062,0.304617300679,12.0421457692,48.2474882111,60.1281475517,2.18965937413,0.0,2.18965937413
 04/24  11:00:00,124.294871775,3.29530335062,2.32930679234,8.35959236891,48.2474882111,62.0547409583,3.27552859584,0.0,3.27552859584
 04/24  12:00:00,126.497176996,3.29530335062,3.0740851067,10.3614677821,48.2474882111,61.5103924513,3.27696202309,0.0,3.27696202309
 04/24  13:00:00,123.861606181,3.29530335062,4.19852864835,4.45161041344,48.2474882111,63.6602354638,3.27743922062,0.0,3.27743922062
 04/24  14:00:00,118.685435364,3.29530335062,5.08301763767,1.92303851922,48.2474882111,60.1281475517,3.27430240903,0.0,3.27430240903
 04/24  15:00:00,119.646424223,3.29530335062,5.2381223124,2.72892270295,48.2474882111,60.1281475517,2.18896249422,0.0,2.18896249422
 04/24  16:00:00,122.446693053,3.30157712638,4.16462076886,3.70652919108,48.2474882111,63.0180376616,2.19037950194,0.0,2.19037950194
 04/24  17:00:00,113.126021844,3.38527416352,2.98931086659,6.42238449971,37.5258241642,62.7947880557,2.18848135703,0.0,2.18848135703
 04/24  18:00:00,79.0420674482,3.29530335062,1.95887161543,10.9571133169,26.8041601173,36.0181789539,1.10386555216,0.0,1.10386555216
 04/24  19:00:00,84.7695715267,3.29530335062,0.120577737614,16.1570358153,26.8041601173,33.4493877451,1.10362369948,0.0,1.10362369948
 04/24  20:00:00,87.9421084036,3.29530335062,0.0,25.6633131669,16.0824960704,28.0885557216,1.10356511749,0.0,1.10356511749
 04/24  21:00:00,94.5723951492,3.29530335062,0.0,33.5779955169,16.0824960704,26.8041601173,1.28008393057,0.176636532105,1.10344739846
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303978707,0.0,1.10303978707
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303850717,0.0,1.10303850717
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303700142,0.0,1.10303700142
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303611047,0.0,1.10303611047
 04/25  05:00:00,43.1923010141,0.190655357294,0.0,1.3850454454,5.36083202345,21.4433280938,0.325469027093,0.305469027093,0.02
 04/25  06:00:00,156.974342534,3.29530335062,0.0,126.866438972,5.36083202345,21.4433280938,1.13336875816,0.0301759446604,1.1031928135
 04/25  07:00:00,148.054191005,3.29530335062,0.0,95.9861618577,16.0824960704,32.6817896323,93.3115042634,92.2076562334,1.10384802996
 04/25  08:00:00,185.131986871,3.29530335062,0.0,63.1774428286,48.2474882111,70.4033123869,86.554351466,84.3650146568,2.18933680924
 04/25  09:00:00,166.981298719,3.29530335062,0.0,53.3753261051,48.2474882111,62.0547409583,70.8955979475,68.7060703975,2.18952754996
 04/25  10:00:00,155.278306608,3.29530335062,0.0,43.5989274008,48.2474882111,60.1281475517,48.1965109341,44.9219940341,3.27451690001
 04/25  11:00:00,149.72946457,3.29530335062,0.0,36.1234919559,48.2474882111,62.0547409583,31.8207001701,29.6304475069,2.19025266317
 04/25  12:00:00,148.853676355,3.29530335062,0.0,35.7920522474,48.2474882111,61.5103924513,19.3331946656,14.9699864941,4.3632081715
 04/25  13:00:00,138.564226472,3.29530335062,0.0,23.3527593522,48.2474882111,63.6602354638,5.10153172378,1.82446017185,3.27707155193
 04/25  14:00:00,130.396505043,3.29530335062,0.0,18.7171258358,48.2474882111,60.1281475517,2.18915136401,0.0,2.18915136401
 04/25  15:00:00,125.774736724,3.29530335062,0.0,14.0953575165,48.2474882111,60.1281475517,2.18899954023,0.0,2.18899954023
 04/25  16:00:00,126.82425788,3.29574081633,0.0,12.2545510972,48.2474882111,63.0180376616,2.19018677769,0.0,2.19018677769
 04/25  17:00:00,117.579683236,3.37357058865,0.0,13.8770603329,37.5258241642,62.7947880557,2.18896046394,0.0,2.18896046394
 04/25  18:00:00,89.3750748019,3.29530335062,0.0,23.2489922861,26.8041601173,36.0181789539,2.18787690039,0.0,2.18787690039
 04/25  19:00:00,95.8424720843,3.29530335062,0.0,27.3505141105,26.8041601173,33.4493877451,1.10361876586,0.0,1.10361876586
 04/25  20:00:00,97.9499834475,3.29530335062,0.0,35.6711882107,16.0824960704,28.0885557216,1.10368002999,0.0,1.10368002999
 04/25  21:00:00,101.410857616,3.29530335062,0.0,40.4164579839,16.0824960704,26.8041601173,1.02669084509,0.0,1.02669084509
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.0964330447265,0.0,0.0964330447265
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303800271,0.0,1.10303800271
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303625449,0.0,1.10303625449
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303494115,0.0,1.10303494115
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319013323,0.0,1.10319013323
 04/26  06:00:00,128.597968655,3.29530335062,0.0,98.4900650928,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  07:00:00,129.101464762,3.29530335062,0.0,77.0334356145,16.0824960704,32.6817896323,46.7322024549,45.6284698016,1.10373265326
 04/26  08:00:00,169.249562713,3.29530335062,0.0,47.2950186702,48.2474882111,70.4033123869,41.5360517554,39.347110147,2.18894160837
 04/26  09:00:00,154.533083971,3.29530335062,0.0,40.927111357,48.2474882111,62.0547409583,41.3278499421,38.0535211769,3.27432876522
 04/26  10:00:00,148.278414117,3.29530335062,0.0,36.5990349094,48.2474882111,60.1281475517,40.2087981886,38.0190038431,2.18979434557
 04/26  11:00:00,143.420189352,3.29530335062,0.0,29.8142167384,48.2474882111,62.0547409583,39.731328452,36.4552920142,3.27603643775
 04/26  12:00:00,144.413924094,3.29530335062,0.0,31.3522999868,48.2474882111,61.5103924513,43.0953247773,39.8176257705,3.27769900677
 04/26  13:00:00,139.346425695,3.29530335062,0.0,24.1349585749,48.2474882111,63.6602354638,48.7739192531,45.4970324874,3.27688676568
 04/26  14:00:00,132.996913491,3.29530335062,0.0,21.3175342837,48.2474882111,60.1281475517,56.1167607031,53.9273377721,2.18942293099
 04/26  15:00:00,130.57369684,3.29530335062,0.0,18.8943176326,48.2474882111,60.1281475517,63.623010359,61.4341075771,2.18890278194
 04/26  16:00:00,134.704236223,3.30386728888,0.0,20.1264029677,48.2474882111,63.0180376616,70.1206629471,66.8454603272,3.27520261995
 04/26  17:00:00,131.46064943,3.38660833041,0.0,27.7449887857,37.5258241642,62.7947880557,72.2542308334,71.1500457799,1.10418505346
 04/26  18:00:00,109.988837611,3.29530335062,0.0,43.8627550949,26.8041601173,36.0181789539,86.2069457572,84.0188437038,2.18810205343
 04/26  19:00:00,120.608495563,3.29530335062,0.0,52.1165375897,26.8041601173,33.4493877451,85.28991419,84.1863596668,1.10355452322
 04/26  20:00:00,123.762580855,3.29530335062,0.0,61.4837856179,16.0824960704,28.0885557216,80.8152913821,79.71157248,1.10371890216
 04/26  21:00:00,127.730362193,3.29530335062,0.0,66.7359625611,16.0824960704,26.8041601173,78.0772055829,76.9740174959,1.10318808706
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303636788,0.0,1.10303636788
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303421505,0.0,1.10303421505
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304567681,0.0,1.10304567681
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319563506,0.0,1.10319563506
 04/27  06:00:00,139.722638413,3.29530335062,0.0,109.614734851,5.36083202345,21.4433280938,0.128868551571,0.108868551571,0.02
 04/27  07:00:00,121.024761301,3.29530335062,0.0,68.956732154,16.0824960704,32.6817896323,14.3036287429,12.1163893697,2.18723937312
 04/27  08:00:00,155.526768574,3.29530335062,0.0,33.5722245314,48.2474882111,70.4033123869,7.53856832588,5.34934720347,2.18922112241
 04/27  09:00:00,137.514883545,3.29530335062,0.0,23.9089109312,48.2474882111,62.0547409583,2.79704937227,0.607484055897,2.18956531637
 04/27  10:00:00,128.580243124,3.29530335062,0.0,16.9008639165,48.2474882111,60.1281475517,2.18982250127,0.0,2.18982250127
 04/27  11:00:00,125.380989418,3.29530335062,0.0,11.7750168036,48.2474882111,62.0547409583,3.27561289381,0.0,3.27561289381
