Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/27  12:00:00,127.13899715,3.29530335062,0.0,14.0773730431,48.2474882111,61.5103924513,3.27724191456,0.0,3.27724191456
 04/27  13:00:00,124.412791681,3.30086124768,0.0,9.19576666457,48.2474882111,63.6602354638,3.27697256303,0.0,3.27697256303
 04/27  14:00:00,117.36488762,3.29530335062,0.0,5.68550841292,48.2474882111,60.1281475517,2.18973398855,0.0,2.18973398855
 04/27  15:00:00,113.831864164,3.29530335062,0.0,2.15248495682,48.2474882111,60.1281475517,2.18920486653,0.0,2.18920486653
 04/27  16:00:00,116.495174497,3.32865639092,0.0,1.89255213898,48.2474882111,63.0180376616,3.27498961661,0.0,3.27498961661
 04/27  17:00:00,108.149565252,3.41047233199,0.0,4.41004060633,37.5258241642,62.7947880557,2.18831036351,0.0,2.18831036351
 04/27  18:00:00,77.9703586894,3.29530335062,0.0,11.8442761735,26.8041601173,36.0181789539,1.1038433696,0.0,1.1038433696
 04/27  19:00:00,87.5052201644,3.29530335062,0.0,19.0132621906,26.8041601173,33.4493877451,1.10354887313,0.0,1.10354887313
 04/27  20:00:00,91.9035670642,3.29530335062,0.0,29.6247718275,16.0824960704,28.0885557216,1.21433934054,0.110645034419,1.10369430612
 04/27  21:00:00,97.6939805368,3.29530335062,0.0,36.6995809044,16.0824960704,26.8041601173,5.41451484858,4.31130447203,1.10321037655
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304580071,0.0,1.10304580071
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304471689,0.0,1.10304471689
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304406717,0.0,1.10304406717
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031992175,0.0,1.1031992175
 04/28  06:00:00,116.799806223,3.29530335062,0.0,86.6919026611,5.36083202345,21.4433280938,1.10314079282,0.0,1.10314079282
 04/28  07:00:00,115.632512065,3.29530335062,0.0,63.5644829181,16.0824960704,32.6817896323,17.1013026805,15.9975272934,1.10377538708
 04/28  08:00:00,155.408340487,3.29623076616,0.0,33.4528690292,48.2474882111,70.4033123869,4.72901243031,2.53955242194,2.18946000837
 04/28  09:00:00,138.898050643,3.29530335062,0.0,25.2920780288,48.2474882111,62.0547409583,2.18944781727,0.0,2.18944781727
 04/28  10:00:00,131.142436666,3.29530335062,0.0,19.4630574589,48.2474882111,60.1281475517,2.18970727396,0.0,2.18970727396
 04/28  11:00:00,128.269296159,3.29530335062,0.0,14.6633235451,48.2474882111,62.0547409583,3.27552023482,0.0,3.27552023482
 04/28  12:00:00,128.583230591,3.29530335062,0.0,15.5216064836,48.2474882111,61.5103924513,3.27684858062,0.0,3.27684858062
 04/28  13:00:00,125.615253756,3.30387874843,0.0,10.3952112383,48.2474882111,63.6602354638,3.27723000681,0.0,3.27723000681
 04/28  14:00:00,120.10789915,3.29530335062,0.0,8.42851994276,48.2474882111,60.1281475517,3.27432510275,0.0,3.27432510275
 04/28  15:00:00,119.171078998,3.29530335062,0.0,7.49169979012,48.2474882111,60.1281475517,2.18875593246,0.0,2.18875593246
 04/28  16:00:00,122.041002934,3.31995505771,0.0,7.44708190963,48.2474882111,63.0180376616,2.19011472058,0.0,2.19011472058
 04/28  17:00:00,114.497505075,3.40031720308,0.0,10.7681355582,37.5258241642,62.7947880557,2.18843747379,0.0,2.18843747379
 04/28  18:00:00,82.7841022693,3.29530335062,0.0,16.6580197534,26.8041601173,36.0181789539,1.10390037449,0.0,1.10390037449
 04/28  19:00:00,90.2427011774,3.29530335062,0.0,21.7507432036,26.8041601173,33.4493877451,1.10359682038,0.0,1.10359682038
 04/28  20:00:00,93.4561232776,3.29530335062,0.0,31.1773280408,16.0824960704,28.0885557216,1.10360243908,0.0,1.10360243908
 04/28  21:00:00,96.9276082828,3.29530335062,0.0,35.9332086504,16.0824960704,26.8041601173,1.10322322125,0.0,1.10322322125
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304432274,0.0,1.10304432274
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304306503,0.0,1.10304306503
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304145616,0.0,1.10304145616
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  05:00:00,37.6878550703,0.762621429178,0.0,5.81721479828,2.68041601173,16.0824960704,1.63469991988,0.531577632258,1.10312228763
 04/29  06:00:00,159.669905048,3.29530335062,0.0,129.562001486,5.36083202345,21.4433280938,1.14264398072,0.039485176903,1.10315880382
 04/29  07:00:00,138.069064988,3.29530335062,0.0,102.823579009,5.36083202345,26.5809105114,79.5202043154,79.5002043154,0.02
 04/29  08:00:00,142.983474542,3.29530335062,0.0,81.5760262474,26.8041601173,31.2995447326,68.5198936565,67.1560831208,1.36381053571
 04/29  09:00:00,134.40302269,3.29530335062,0.0,70.7478820881,26.8041601173,33.5472370403,57.3712810498,55.4441894489,1.92709160085
 04/29  10:00:00,128.147649463,3.29530335062,0.0,65.4558055635,26.8041601173,32.583940337,50.8836168742,49.7798172987,1.10379957549
 04/29  11:00:00,127.559725766,3.29530335062,0.0,62.6201895598,26.8041601173,34.8316326447,48.6417322078,47.5378500091,1.10388219877
 04/29  12:00:00,123.659827462,3.29530335062,0.0,60.0046868595,26.8041601173,33.5472370403,48.3389371946,46.1511646964,2.18777249823
 04/29  13:00:00,119.51198475,3.29530335062,0.0,58.4256353563,26.8041601173,30.9784458315,44.7973101499,43.6935270024,1.10378314746
 04/29  14:00:00,105.698593322,3.29530335062,0.0,73.0218985508,8.04124803518,21.3317032909,45.6280269187,44.5244752908,1.10355162787
 04/29  15:00:00,107.553018396,3.29530335062,0.0,76.1607192296,8.04124803518,20.0473076865,47.7001532349,46.596712407,1.10344082793
 04/29  16:00:00,109.816485832,3.29530335062,0.0,78.1030877641,8.04124803518,20.3684065876,49.3731840381,48.2696303505,1.1035536876
 04/29  17:00:00,109.487486554,3.29530335062,0.0,85.4942376201,2.68041601173,18.0090894769,54.1868287461,53.0836970569,1.10313168929
 04/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313237614,0.0,1.10313237614
 04/29  20:00:00,35.1878579967,0.190655357294,0.0,1.42185046323,2.68041601173,16.0824960704,0.161838198899,0.141838198899,0.02
 04/29  21:00:00,42.7787185548,0.953276786472,0.0,8.2500895921,2.68041601173,16.0824960704,1.35218942003,0.249001134811,1.10318828522
 04/29  22:00:00,44.9233776206,0.865446259106,0.0,10.4825791853,2.68041601173,16.0824960704,2.77163381936,1.66852816011,1.10310565925
 04/29  23:00:00,60.084773577,2.371711823,0.0,24.1377095778,2.68041601173,16.0824960704,3.27190764933,3.25190764933,0.02
 04/29  24:00:00,65.9198567389,2.38405605168,0.0,29.960448511,2.68041601173,16.0824960704,5.36143240005,4.25833294766,1.1030994524
 04/30  01:00:00,71.6939809485,2.55889897426,0.0,35.559729798,2.68041601173,16.0824960704,6.01932759816,5.99932759816,0.02
 04/30  02:00:00,73.6277225626,2.38405605168,0.0,37.6683143347,2.68041601173,16.0824960704,7.26601798987,6.16297114099,1.10304684888
 04/30  03:00:00,79.6904220622,2.55889897426,0.0,43.5561709118,2.68041601173,16.0824960704,8.10567552906,8.08567552906,0.02
 04/30  04:00:00,82.0721357004,2.38405605168,0.0,46.1127274725,2.68041601173,16.0824960704,7.87941008855,7.85941008855,0.02
 04/30  05:00:00,84.7929871734,2.55889897426,0.0,51.1260693563,2.68041601173,16.0824960704,11.208571507,10.1053739175,1.10319758959
 04/30  06:00:00,75.4622405153,2.38405605168,0.0,54.3068322874,2.68041601173,16.0824960704,9.4259633793,9.4059633793,0.02
 04/30  07:00:00,77.2242628105,2.55889897426,0.0,55.89401166,2.68041601173,16.0824960704,12.3457576275,11.2427705588,1.10298706878
 04/30  08:00:00,69.7524504542,2.38405605168,0.0,48.5970422263,2.68041601173,16.0824960704,8.94404526277,8.92404526277,0.02
 04/30  09:00:00,65.8953184887,2.55889897426,0.0,44.5650673383,2.68041601173,16.0824960704,10.6071716134,9.50412842915,1.10304318421
 04/30  10:00:00,62.2821125894,2.38405605168,0.0,41.1267043615,2.68041601173,16.0824960704,7.76231538136,7.74231538136,0.02
 04/30  11:00:00,63.3404372428,2.55889897426,0.0,42.0101860923,2.68041601173,16.0824960704,9.89984769359,8.79668972629,1.1031579673
 04/30  12:00:00,57.3871200805,2.38405605168,0.0,36.2317118526,2.68041601173,16.0824960704,6.81509057433,6.79509057433,0.02
 04/30  13:00:00,54.3186829475,2.55889897426,0.0,32.988431797,2.68041601173,16.0824960704,7.86215942227,6.75883556227,1.10332385999
 04/30  14:00:00,41.4249567091,1.69855718548,0.0,20.9550473474,2.68041601173,16.0824960704,5.93643948612,4.83328180931,1.1031576768
 04/30  15:00:00,36.4233140033,1.14046393773,0.0,16.5114978894,2.68041601173,16.0824960704,4.33815179458,4.31815179458,0.02
 04/30  16:00:00,39.2057123029,1.66111975523,0.0,18.7732403714,2.68041601173,16.0824960704,2.86192703819,2.84192703819,0.02
 04/30  17:00:00,40.8038381262,1.70202539152,0.0,20.3304605585,2.68041601173,16.0824960704,3.44384370107,2.3408148653,1.10302883577
 04/30  18:00:00,40.1564583378,1.69855718548,0.0,19.6865489761,2.68041601173,16.0824960704,1.66574535959,1.64574535959,0.02
 04/30  19:00:00,45.5974217691,1.70202539152,0.0,20.1893775347,2.68041601173,16.0824960704,2.09555358821,0.992505853897,1.10304773431
 04/30  20:00:00,56.0265131831,1.69855718548,0.0,20.7526038214,2.68041601173,16.0824960704,1.00554459448,0.985544594481,0.02
 04/30  21:00:00,57.9758087076,1.70202539152,0.0,22.6984311399,2.68041601173,16.0824960704,2.14183827725,1.0386273749,1.10321090234
 04/30  22:00:00,57.8606041779,1.69855718548,0.0,22.5866948162,2.68041601173,16.0824960704,1.2868304295,1.2668304295,0.02
 04/30  23:00:00,59.1499039996,1.70202539152,0.0,23.8725264319,2.68041601173,16.0824960704,2.42108666803,1.31804117035,1.10304549768
 04/30  24:00:00,58.780424566,1.69855718548,0.0,23.5065152043,2.68041601173,16.0824960704,1.54079383334,1.52079383334,0.02
 05/01  01:00:00,64.1243763636,1.70202539152,0.0,23.4861667724,2.68041601173,21.4433280938,2.69538713561,1.59235132255,1.10303581306
 05/01  02:00:00,63.5086567993,1.69855718548,0.0,22.8739154142,2.68041601173,21.4433280938,1.67568396947,1.65568396947,0.02
 05/01  03:00:00,64.560276667,1.70202539152,0.0,23.9220670759,2.68041601173,21.4433280938,2.77991802774,1.67682018752,1.10309784023
 05/01  04:00:00,63.3364910421,1.69855718548,0.0,22.701749657,2.68041601173,21.4433280938,1.7009679115,1.6809679115,0.02
 05/01  05:00:00,63.5015818017,1.70202539152,0.0,22.6502895321,5.36083202345,21.4433280938,2.5625957563,1.45938265565,1.10321310065
 05/01  06:00:00,238.051258292,3.29530335062,0.0,207.94335473,5.36083202345,21.4433280938,0.0710112491435,0.0510112491435,0.02
 05/01  07:00:00,200.718838074,3.29530335062,0.0,148.650808926,16.0824960704,32.6817896323,20.2349809251,19.1312181864,1.10376273874
 05/01  08:00:00,214.785474661,3.29530335062,0.0,92.8309306186,48.2474882111,70.4033123869,11.3821252435,9.19335147274,2.18877377076
 05/01  09:00:00,184.207581398,3.29530335062,0.0,70.6016087838,48.2474882111,62.0547409583,3.6040153372,0.329765928585,3.27424940861
 05/01  10:00:00,170.948539078,3.29530335062,0.0,59.2691598704,48.2474882111,60.1281475517,2.18967844484,0.0,2.18967844484
 05/01  11:00:00,161.740408009,3.29530335062,0.0,48.1344353946,48.2474882111,62.0547409583,3.35621705896,0.0804691160344,3.27574794293
 05/01  12:00:00,165.286531683,3.29530335062,0.0,52.2249075759,48.2474882111,61.5103924513,3.27726781495,0.0,3.27726781495
 05/01  13:00:00,156.934370568,3.29530335062,0.0,41.7229034489,48.2474882111,63.6602354638,3.27724432125,0.0,3.27724432125
 05/01  14:00:00,148.589596766,3.29530335062,0.0,36.9102175583,48.2474882111,60.1281475517,2.18922541468,0.0,2.18922541468
 05/01  15:00:00,142.987937034,3.29530335062,0.0,31.3085578267,48.2474882111,60.1281475517,2.18902519387,0.0,2.18902519387
 05/01  16:00:00,145.900335561,3.29530335062,0.0,31.331066244,48.2474882111,63.0180376616,2.19013358063,0.0,2.19013358063
 05/01  17:00:00,141.174595349,3.29530335062,0.0,37.5502396843,37.5258241642,62.7947880557,2.1888739012,0.0,2.1888739012
 05/01  18:00:00,115.154313011,3.29530335062,0.0,49.0282304956,26.8041601173,36.0181789539,2.78568356552,0.597921734418,2.1877618311
 05/01  19:00:00,121.053376953,3.29530335062,0.0,52.5614189795,26.8041601173,33.4493877451,3.06356598996,1.96000740463,1.10355858533
 05/01  20:00:00,127.224307749,3.29530335062,0.0,64.9455125121,16.0824960704,28.0885557216,6.81020299049,5.70659794465,1.10360504584
 05/01  21:00:00,129.319287815,3.29530335062,0.0,68.3248881829,16.0824960704,26.8041601173,8.28159896965,8.26159896965,0.02
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311942861,0.0,1.10311942861
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030418787,0.0,1.1030418787
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303984264,0.0,1.10303984264
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303789432,0.0,1.10303789432
 05/02  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103222729,0.0,1.103222729
 05/02  06:00:00,150.908295463,3.29530335062,0.0,120.800391901,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  07:00:00,136.185512854,3.29530335062,0.0,84.1174837064,16.0824960704,32.6817896323,20.7770555085,19.6732603256,1.10379518281
 05/02  08:00:00,168.598544453,3.29530335062,0.0,46.6440004102,48.2474882111,70.4033123869,13.1211274577,10.9320485445,2.1890789133
 05/02  09:00:00,150.021427619,3.29530335062,0.0,36.4154550048,48.2474882111,62.0547409583,9.27197029585,7.08234526535,2.1896250305
 05/02  10:00:00,145.019256787,3.29530335062,0.0,33.339877579,48.2474882111,60.1281475517,9.40107157381,6.12655013887,3.27452143494
 05/02  11:00:00,143.034532337,3.29530335062,0.0,29.4285597226,48.2474882111,62.0547409583,7.43930522549,5.2491944382,2.19011078729
 05/02  12:00:00,148.2546901,3.29530335062,0.0,35.1930659931,48.2474882111,61.5103924513,6.24319380228,1.87997142083,4.36322238146
 05/02  13:00:00,140.661295192,3.29530335062,0.0,25.4498280724,48.2474882111,63.6602354638,3.27655175179,0.0,3.27655175179
 05/02  14:00:00,130.24431559,3.29530335062,0.0,18.5649363824,48.2474882111,60.1281475517,2.18926478843,0.0,2.18926478843
 05/02  15:00:00,128.276799716,3.29530335062,0.0,16.5974205085,48.2474882111,60.1281475517,2.1891140535,0.0,2.1891140535
 05/02  16:00:00,131.661640278,3.30035197511,0.0,17.0873223359,48.2474882111,63.0180376616,2.19001422603,0.0,2.19001422603
 05/02  17:00:00,126.504019223,3.3851014718,0.0,22.7898654368,37.5258241642,62.7947880557,2.18862351578,0.0,2.18862351578
 05/02  18:00:00,99.672727745,3.29530335062,0.0,33.5466452291,26.8041601173,36.0181789539,1.37806306863,0.274209236229,1.10385383241
 05/02  19:00:00,103.410361628,3.29530335062,0.0,37.3857369873,26.8041601173,33.4493877451,3.4341903996,2.33058826959,1.10360213001
 05/02  20:00:00,109.997307289,3.29530335062,0.0,47.7185120525,16.0824960704,28.0885557216,6.48754444364,5.38384398454,1.1037004591
 05/02  21:00:00,113.108407785,3.29530335062,0.0,52.1140081522,16.0824960704,26.8041601173,10.0941553187,8.99074766804,1.10340765069
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303791903,0.0,1.10303791903
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303511968,0.0,1.10303511968
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303090554,0.0,1.10303090554
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304013741,0.0,1.10304013741
 05/03  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  06:00:00,132.188065517,3.29530335062,0.0,102.080161955,5.36083202345,21.4433280938,1.10312686523,0.0,1.10312686523
 05/03  07:00:00,118.046486721,3.29530335062,0.0,65.9784575735,16.0824960704,32.6817896323,31.1377746684,30.034050326,1.10372434245
 05/03  08:00:00,151.223423766,3.30490317401,0.0,29.2592798996,48.2474882111,70.4033123869,15.0160595998,12.8268259473,2.18923365251
 05/03  09:00:00,134.28901288,3.29530335062,0.0,20.6830402657,48.2474882111,62.0547409583,3.66819936489,1.47862416854,2.18957519635
 05/03  10:00:00,124.750558495,3.29530335062,0.0,13.0711792876,48.2474882111,60.1281475517,2.1894317942,0.0,2.1894317942
 05/03  11:00:00,122.240768428,3.29530335062,0.0,8.63479581383,48.2474882111,62.0547409583,3.27551757528,0.0,3.27551757528
 05/03  12:00:00,122.984809109,3.32176110266,0.0,9.89672724983,48.2474882111,61.5103924513,3.27671151726,0.0,3.27671151726
 05/03  13:00:00,120.979348969,3.35439311222,0.0,5.7087920882,48.2474882111,63.6602354638,3.2769705773,0.0,3.2769705773
 05/03  14:00:00,114.397505848,3.29530335062,0.0,2.71812664039,48.2474882111,60.1281475517,2.18968525242,0.0,2.18968525242
 05/03  15:00:00,112.552120719,3.29530335062,0.0,0.872741511012,48.2474882111,60.1281475517,2.18910942526,0.0,2.18910942526
 05/03  16:00:00,115.524639355,3.38225389335,0.0,0.868419495249,48.2474882111,63.0180376616,3.27498234496,0.0,3.27498234496
 05/03  17:00:00,105.733409892,3.47949889771,0.0,1.92485868052,37.5258241642,62.7947880557,2.18824779127,0.0,2.18824779127
 05/03  18:00:00,70.0841345291,3.29530335062,0.0,3.95805201321,26.8041601173,36.0181789539,1.10389687287,0.0,1.10389687287
 05/03  19:00:00,73.3513014685,3.29530335062,0.0,7.32667682812,26.8041601173,33.4493877451,1.10355383656,0.0,1.10355383656
 05/03  20:00:00,82.2240293327,3.29530335062,0.0,19.9452340959,16.0824960704,28.0885557216,1.1037012049,0.0,1.1037012049
 05/03  21:00:00,87.9416971786,3.29530335062,0.0,26.9472975463,16.0824960704,26.8041601173,1.62060503729,0.517430558489,1.1031744788
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303976273,0.0,1.10303976273
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303716617,0.0,1.10303716617
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303432857,0.0,1.10303432857
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103204735,0.0,1.103204735
 05/04  06:00:00,110.641443454,3.29530335062,0.0,80.5335398918,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  07:00:00,102.903963703,3.29530335062,0.0,50.8359345552,16.0824960704,32.6817896323,25.3950343042,23.2078508313,2.18718347295
 05/04  08:00:00,142.240783394,3.34463639944,0.0,20.2369063028,48.2474882111,70.4033123869,4.64884391421,2.45974699415,2.18909692006
 05/04  09:00:00,124.824541821,3.29530600153,0.0,11.2185665557,48.2474882111,62.0547409583,2.1895075414,0.0,2.1895075414
 05/04  10:00:00,119.442911887,3.29530335062,0.492717965488,7.27081471396,48.2474882111,60.1281475517,2.18929809021,0.0,2.18929809021
 05/04  11:00:00,119.935394008,3.302332185,1.19821493768,5.12417762233,48.2474882111,62.0547409583,3.27572787975,0.0,3.27572787975
 05/04  12:00:00,120.692450329,3.36717333335,2.32361912404,5.23533711463,48.2474882111,61.5103924513,3.27716232227,0.0,3.27716232227
 05/04  13:00:00,123.139016646,3.3910571704,5.44558859447,2.38620711219,48.2474882111,63.6602354638,3.27706811455,0.0,3.27706811455
 05/04  14:00:00,119.072259299,3.31683152046,6.98665592354,0.38469599794,48.2474882111,60.1281475517,2.18909718077,0.0,2.18909718077
 05/04  15:00:00,118.732054072,3.33218758978,7.01579062556,0.0,48.2474882111,60.1281475517,2.1890248573,0.0,2.1890248573
 05/04  16:00:00,123.323922882,3.48959683914,8.56036007594,0.0,48.2474882111,63.0180376616,2.18993439386,0.0,2.18993439386
 05/04  17:00:00,112.546498883,3.67429554932,8.54315102,0.0,37.5258241642,62.7947880557,2.18866391132,0.0,2.18866391132
 05/04  18:00:00,74.5302523582,3.30413263676,6.95995869393,1.43538186229,26.8041601173,36.0181789539,1.10381562385,0.0,1.10381562385
 05/04  19:00:00,74.4692970497,3.29530335062,5.78579700823,2.65887540104,26.8041601173,33.4493877451,1.10370161397,0.0,1.10370161397
 05/04  20:00:00,70.7996618238,3.29530335062,2.75017903898,5.77068754805,16.0824960704,28.0885557216,2.18726677937,0.0,2.18726677937
 05/04  21:00:00,74.5841197711,3.29530335062,0.0,13.5897201388,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307559044,0.0,1.10307559044
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303947117,0.0,1.10303947117
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303754748,0.0,1.10303754748
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303511078,0.0,1.10303511078
 05/05  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  06:00:00,80.4815266359,3.29530335062,0.0,50.3736230739,5.36083202345,21.4433280938,1.10318830568,0.0,1.10318830568
 05/05  07:00:00,82.4330663814,3.29530335062,0.0,30.365037234,16.0824960704,32.6817896323,2.09873208427,0.994923496969,1.1038085873
 05/05  08:00:00,131.144980858,3.39681640962,0.0,9.08892375593,48.2474882111,70.4033123869,2.18913368701,0.0,2.18913368701
 05/05  09:00:00,122.27320507,3.31622262268,3.76047719204,4.88583599149,48.2474882111,62.0547409583,2.18940880586,0.0,2.18940880586
 05/05  10:00:00,123.932990911,3.30228400882,9.37633894388,2.87029210141,48.2474882111,60.1281475517,3.27419519477,0.0,3.27419519477
 05/05  11:00:00,126.670310053,3.33822505985,11.2582673127,1.76314841668,48.2474882111,62.0547409583,2.1904661529,0.0,2.1904661529
 05/05  12:00:00,127.783848617,3.41091330635,12.8024867641,1.8041277904,48.2474882111,61.5103924513,3.27680202783,0.0,3.27680202783
 05/05  13:00:00,132.643071962,3.51374681457,17.0078503591,0.205311019479,48.2474882111,63.6602354638,3.27701232009,0.0,3.27701232009
 05/05  14:00:00,130.604774659,3.43608684523,18.7846119566,0.0,48.2474882111,60.1281475517,2.18969619079,0.0,2.18969619079
 05/05  15:00:00,130.445383516,3.41063589314,18.6506717662,0.0,48.2474882111,60.1281475517,2.18913507811,0.0,2.18913507811
 05/05  16:00:00,134.782475903,3.67190785694,19.8366020795,0.0,48.2474882111,63.0180376616,3.27492855413,0.0,3.27492855413
 05/05  17:00:00,124.302446369,3.77097943731,20.2024146178,0.0,37.5258241642,62.7947880557,2.18820145667,0.0,2.18820145667
 05/05  18:00:00,84.3936859858,3.32489701615,18.2380098044,0.0,26.8041601173,36.0181789539,1.10386878729,0.0,1.10386878729
 05/05  19:00:00,80.3615864099,3.29530335062,13.952840209,0.384121560534,26.8041601173,33.4493877451,1.10352626738,0.0,1.10352626738
 05/05  20:00:00,72.1981802612,3.29530335062,7.48020301687,2.4391820076,16.0824960704,28.0885557216,1.10366983193,0.0,1.10366983193
 05/05  21:00:00,69.4832441831,3.29530335062,2.7523091853,5.73653536543,16.0824960704,26.8041601173,1.10319725961,0.0,1.10319725961
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303196934,0.0,1.10303196934
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303763067,0.0,1.10303763067
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303654404,0.0,1.10303654404
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031816621,0.0,1.1031816621
 05/06  06:00:00,55.2873880467,3.29530335062,0.0,25.1794844847,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/06  07:00:00,58.6681680378,3.29530335062,0.0,23.4226820582,5.36083202345,26.5809105114,1.10334098921,0.0,1.10334098921
 05/06  08:00:00,75.3680730326,3.29530335062,0.661454349799,13.2991703882,26.8041601173,31.2995447326,1.10356266462,0.0,1.10356266462
 05/06  09:00:00,79.0614435769,3.29530335062,5.91749738387,9.48880559068,26.8041601173,33.5472370403,1.10376490621,0.0,1.10376490621
 05/06  10:00:00,81.3559132217,3.29530335062,11.6367561124,7.02731321035,26.8041601173,32.583940337,2.18757706246,0.0,2.18757706246
 05/06  11:00:00,85.8460303496,3.29530335062,17.1643763591,3.7421177838,26.8041601173,34.8316326447,1.10390646555,0.0,1.10390646555
 05/06  12:00:00,86.9584319963,3.29530335062,20.449855238,2.85343615602,26.8041601173,33.5472370403,1.10385891466,0.0,1.10385891466
 05/06  13:00:00,83.5993717408,3.29530335062,21.6626877143,0.85033463297,26.8041601173,30.9784458315,2.18741175986,0.0,2.18741175986
 05/06  14:00:00,55.6912459964,3.29530335062,22.0486928913,0.965858334295,8.04124803518,21.3317032909,1.10353027483,0.0,1.10353027483
 05/06  15:00:00,57.5071306232,3.29530335062,24.7779308555,1.33690060135,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/06  16:00:00,59.4641149493,3.30065186172,26.0697386173,1.67562975339,8.04124803518,20.3684065876,1.10350187946,0.0,1.10350187946
 05/06  17:00:00,52.0561680346,3.35313417734,24.3612499947,3.64383827986,2.68041601173,18.0090894769,1.1033028102,0.0,1.1033028102
 05/06  18:00:00,31.0895233283,1.59345119275,10.7247199593,0.0,2.68041601173,16.0824960704,1.10320568621,0.0,1.10320568621
 05/06  19:00:00,26.8237490712,0.755685017111,4.82937854455,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313369442,0.0,1.10313369442
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322137067,0.0,1.10322137067
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303158037,0.0,1.10303158037
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298325137,0.0,1.10298325137
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298380394,0.0,1.10298380394
 05/07  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298330825,0.0,1.10298330825
 05/07  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298254536,0.0,1.10298254536
 05/07  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298366061,0.0,1.10298366061
 05/07  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307540022,0.0,1.10307540022
 05/07  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308991564,0.0,1.10308991564
 05/07  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298130367,0.0,1.10298130367
 05/07  17:00:00,24.6360919939,1.05726538275,4.80747443498,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298339245,0.0,1.10298339245
 05/07  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306341039,0.0,1.10306341039
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298274155,0.0,1.10298274155
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302605447,0.0,1.10302605447
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303571819,0.0,1.10303571819
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315330196,0.0,1.10315330196
 05/08  06:00:00,57.1780304933,3.29530335062,0.0,27.0701269313,5.36083202345,21.4433280938,1.10312597863,0.0,1.10312597863
 05/08  07:00:00,70.6277494663,3.29530335062,3.55105309419,15.0086672247,16.0824960704,32.6817896323,1.1037938512,0.0,1.1037938512
 05/08  08:00:00,139.994160154,3.37696204567,14.8017434847,3.15621393113,48.2474882111,70.4033123869,2.18902731023,0.0,2.18902731023
 05/08  09:00:00,134.796523374,3.29530335062,20.0424433752,1.14810738437,48.2474882111,62.0547409583,2.18955858284,0.0,2.18955858284
 05/08  10:00:00,134.768492251,3.29530335062,22.9071888809,0.181924162424,48.2474882111,60.1281475517,2.18938944737,0.0,2.18938944737
 05/08  11:00:00,139.57307967,3.3345927424,25.9278176642,0.0,48.2474882111,62.0547409583,3.27564154644,0.0,3.27564154644
 05/08  12:00:00,141.884923651,3.46884772157,28.6497551727,0.0,48.2474882111,61.5103924513,3.27695996747,0.0,3.27695996747
 05/08  13:00:00,146.310681483,3.63749526359,30.7570224506,0.0,48.2474882111,63.6602354638,3.27677088633,0.0,3.27677088633
 05/08  14:00:00,143.345206137,3.70244509637,31.2586851841,0.0,48.2474882111,60.1281475517,2.18888705827,0.0,2.18888705827
 05/08  15:00:00,142.839873091,3.73222347311,30.7235737607,0.0,48.2474882111,60.1281475517,2.18888880102,0.0,2.18888880102
 05/08  16:00:00,147.022787902,3.87481906611,31.8740028687,0.0,48.2474882111,63.0180376616,2.18997635961,0.0,2.18997635961
 05/08  17:00:00,134.457919988,3.69930726064,30.4295604135,0.0,37.5258241642,62.7947880557,2.18855635542,0.0,2.18855635542
 05/08  18:00:00,91.7413309865,3.29530335062,25.6152484706,0.0,26.8041601173,36.0181789539,1.10380909042,0.0,1.10380909042
 05/08  19:00:00,91.0620734844,3.29530335062,25.037448844,0.0,26.8041601173,33.4493877451,1.10355649618,0.0,1.10355649618
 05/08  20:00:00,88.6280439553,3.29530335062,25.6029314337,0.746317284803,16.0824960704,28.0885557216,1.10364073176,0.0,1.10364073176
 05/08  21:00:00,86.0182140509,3.29530335062,23.0584058893,1.96540852923,16.0824960704,26.8041601173,1.10323616922,0.0,1.10323616922
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303203674,0.0,1.10303203674
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302710622,0.0,1.10302710622
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303415609,0.0,1.10303415609
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310996696,0.0,1.10310996696
 05/09  06:00:00,48.0657172948,3.35235944948,12.5719507794,5.32880685459,5.36083202345,21.4433280938,1.10313896182,0.0,1.10313896182
 05/09  07:00:00,73.7594692831,3.29530335062,14.3416036953,7.34983644046,16.0824960704,32.6817896323,1.10374607967,0.0,1.10374607967
 05/09  08:00:00,142.02033199,3.46093231425,18.2832347007,1.61692428312,48.2474882111,70.4033123869,2.18927129846,0.0,2.18927129846
 05/09  09:00:00,137.654212389,3.3369246415,23.8920539661,0.114564518287,48.2474882111,62.0547409583,2.18947668539,0.0,2.18947668539
 05/09  10:00:00,138.842507073,3.32321077553,27.1352204405,0.0,48.2474882111,60.1281475517,2.18958912693,0.0,2.18958912693
 05/09  11:00:00,142.931397419,3.45780787036,29.162920285,0.0,48.2474882111,62.0547409583,3.27538481707,0.0,3.27538481707
 05/09  12:00:00,145.942313224,3.49950136519,32.676491102,0.0,48.2474882111,61.5103924513,3.2772099126,0.0,3.2772099126
 05/09  13:00:00,150.115163162,3.66080339794,34.538195995,0.0,48.2474882111,63.6602354638,3.27699548615,0.0,3.27699548615
 05/09  14:00:00,146.838377734,3.79593523197,34.6583666452,0.0,48.2474882111,60.1281475517,2.18902241655,0.0,2.18902241655
 05/09  15:00:00,145.089485246,3.79773967966,32.907669709,0.0,48.2474882111,60.1281475517,2.18874875225,0.0,2.18874875225
 05/09  16:00:00,144.834985555,3.86833096529,29.692688623,0.0,48.2474882111,63.0180376616,2.1900971286,0.0,2.1900971286
 05/09  17:00:00,131.196762298,3.79096829577,27.0767416879,0.0,37.5258241642,62.7947880557,2.18865910894,0.0,2.18865910894
 05/09  18:00:00,90.454305983,3.29554770747,24.3279791102,0.0,26.8041601173,36.0181789539,1.10385617749,0.0,1.10385617749
 05/09  19:00:00,90.4607078501,3.29530335062,24.4360832096,0.0,26.8041601173,33.4493877451,1.10359612216,0.0,1.10359612216
 05/09  20:00:00,85.4632390203,3.29530335062,22.1623454524,1.02209833117,16.0824960704,28.0885557216,1.1036813452,0.0,1.1036813452
 05/09  21:00:00,79.5416142775,3.29530335062,15.8572074701,2.69000717507,16.0824960704,26.8041601173,1.10338392885,0.0,1.10338392885
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302726966,0.0,1.10302726966
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303425624,0.0,1.10303425624
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303012661,0.0,1.10303012661
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302467318,0.0,1.10302467318
 05/10  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  06:00:00,43.6317792945,3.40717788295,8.23524983652,5.17675136368,5.36083202345,21.4433280938,1.10312347888,0.0,1.10312347888
 05/10  07:00:00,66.1402694756,3.29530335062,9.6007576507,4.47148267759,16.0824960704,32.6817896323,1.10377855558,0.0,1.10377855558
 05/10  08:00:00,134.102493581,3.49854534215,11.1037970989,0.840910447965,48.2474882111,70.4033123869,2.18931321606,0.0,2.18931321606
 05/10  09:00:00,129.401978998,3.42981977918,15.5647625084,0.096727446815,48.2474882111,62.0547409583,2.1891814857,0.0,2.1891814857
 05/10  10:00:00,133.010873683,3.47754429858,21.1492535271,0.0,48.2474882111,60.1281475517,2.18962790151,0.0,2.18962790151
 05/10  11:00:00,136.908630442,3.65220760403,22.945753574,0.0,48.2474882111,62.0547409583,3.27541591622,0.0,3.27541591622
 05/10  12:00:00,137.572722159,3.7385645396,24.0678368627,0.0,48.2474882111,61.5103924513,3.27721123813,0.0,3.27721123813
 05/10  13:00:00,143.90356236,4.2341366545,27.7532619365,0.0,48.2474882111,63.6602354638,3.27697271034,0.0,3.27697271034
 05/10  14:00:00,141.678636043,4.25666028309,29.0378999035,0.0,48.2474882111,60.1281475517,2.18900230887,0.0,2.18900230887
 05/10  15:00:00,142.57024933,4.5169951605,29.6691783129,0.0,48.2474882111,60.1281475517,2.18887233663,0.0,2.18887233663
 05/10  16:00:00,148.273875175,5.13623505938,31.8636741484,0.0,48.2474882111,63.0180376616,2.19005056116,0.0,2.19005056116
 05/10  17:00:00,136.376829455,4.95819138223,31.089585759,0.0,37.5258241642,62.7947880557,2.18861141739,0.0,2.18861141739
 05/10  18:00:00,93.542421547,3.83082789185,26.8808144899,0.0,26.8041601173,36.0181789539,1.10383169036,0.0,1.10383169036
 05/10  19:00:00,90.7103752056,3.46386789241,24.5171860234,0.0,26.8041601173,33.4493877451,1.10357351298,0.0,1.10357351298
 05/10  20:00:00,84.5159433582,3.29676837337,21.962145954,0.273537144761,16.0824960704,28.0885557216,1.1036571191,0.0,1.1036571191
 05/10  21:00:00,78.0973692573,3.29530335062,16.1659511798,0.937018445177,16.0824960704,26.8041601173,1.10336114588,0.0,1.10336114588
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303273921,0.0,1.10303273921
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302846077,0.0,1.10302846077
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303288664,0.0,1.10303288664
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311110024,0.0,1.10311110024
 05/11  06:00:00,43.523186581,3.4346623253,0.0,13.2759240444,5.36083202345,21.4433280938,1.10313742077,0.0,1.10313742077
 05/11  07:00:00,63.2985043969,3.29530335062,0.0,11.2304752495,16.0824960704,32.6817896323,1.10373826645,0.0,1.10373826645
 05/11  08:00:00,125.127918173,3.48861846242,0.0,2.9800590186,48.2474882111,70.4033123869,2.18920847625,0.0,2.18920847625
 05/11  09:00:00,114.987411395,3.35803731058,0.0,1.31870482108,48.2474882111,62.0547409583,2.1893924463,0.0,2.1893924463
 05/11  10:00:00,113.169997062,3.34212159938,0.0,1.44379960564,48.2474882111,60.1281475517,2.18949901866,0.0,2.18949901866
 05/11  11:00:00,114.978876512,3.41388920121,0.0,1.25431804703,48.2474882111,62.0547409583,3.27520606293,0.0,3.27520606293
 05/11  12:00:00,114.381143733,3.46168874908,0.0,1.15313422728,48.2474882111,61.5103924513,3.27696668279,0.0,3.27696668279
 05/11  13:00:00,116.341396206,3.51740621051,0.0,0.907826226509,48.2474882111,63.6602354638,3.27670525696,0.0,3.27670525696
 05/11  14:00:00,112.759545329,3.42776268222,0.0,0.947706789869,48.2474882111,60.1281475517,2.18882846246,0.0,2.18882846246
 05/11  15:00:00,112.35696098,3.43846565303,0.0,0.534419470557,48.2474882111,60.1281475517,2.18906337055,0.0,2.18906337055
 05/11  16:00:00,115.659399484,3.56314845275,0.814677192927,0.0076078716045,48.2474882111,63.0180376616,2.18984346422,0.0,2.18984346422
 05/11  17:00:00,104.670740854,3.59764609728,0.474000487078,0.27004195602,37.5258241642,62.7947880557,2.18828521834,0.0,2.18828521834
 05/11  18:00:00,67.8360312134,3.29530335062,0.0,1.70994869757,26.8041601173,36.0181789539,1.1038967347,0.0,1.1038967347
 05/11  19:00:00,66.629348212,3.29530335062,0.0,3.07205690488,26.8041601173,33.4493877451,1.10357800539,0.0,1.10357800539
 05/11  20:00:00,71.1026491334,3.29530335062,0.0,8.82385389664,16.0824960704,28.0885557216,1.10356537668,0.0,1.10356537668
 05/11  21:00:00,75.6366780797,3.29530335062,0.0,14.6422784474,16.0824960704,26.8041601173,1.10320028751,0.0,1.10320028751
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292452879,0.0,1.10292452879
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303068765,0.0,1.10303068765
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302586637,0.0,1.10302586637
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315467329,0.0,1.10315467329
 05/12  06:00:00,74.7338000766,3.30939731889,0.0,44.6118025464,5.36083202345,21.4433280938,1.10312371911,0.0,1.10312371911
 05/12  07:00:00,87.8485449965,3.29530335062,0.0,35.7805158491,16.0824960704,32.6817896323,4.80093269743,3.69715611807,1.10377657936
 05/12  08:00:00,139.148679086,3.41241649876,0.0,17.0770218951,48.2474882111,70.4033123869,2.25028409041,0.0613425157412,2.18894157467
 05/12  09:00:00,125.172924447,3.29823225015,0.0,11.5640229331,48.2474882111,62.0547409583,2.18942219936,0.0,2.18942219936
 05/12  10:00:00,117.394206062,3.29530335062,0.0,5.7148268549,48.2474882111,60.1281475517,2.18953514824,0.0,2.18953514824
 05/12  11:00:00,117.103373946,3.3332739142,0.0,3.4594307683,48.2474882111,62.0547409583,3.27527905914,0.0,3.27527905914
 05/12  12:00:00,118.118791632,3.40146007824,0.0,4.95101079721,48.2474882111,61.5103924513,3.27647723399,0.0,3.27647723399
 05/12  13:00:00,118.701765593,3.42224244844,0.0,3.36335937577,48.2474882111,63.6602354638,3.27619410472,0.0,3.27619410472
 05/12  14:00:00,114.571497301,3.33801184683,0.0,2.84940959694,48.2474882111,60.1281475517,2.18895758998,0.0,2.18895758998
 05/12  15:00:00,115.564390531,3.34409498096,0.0,3.83621969337,48.2474882111,60.1281475517,2.18871687711,0.0,2.18871687711
 05/12  16:00:00,118.877983878,3.434319345,0.0,4.16969856632,48.2474882111,63.0180376616,2.1898736142,0.0,2.1898736142
 05/12  17:00:00,110.482396188,3.52485669751,0.0,6.62848717603,37.5258241642,62.7947880557,2.18814376826,0.0,2.18814376826
 05/12  18:00:00,77.9033463975,3.29530335062,0.0,11.7772638817,26.8041601173,36.0181789539,1.10389219592,0.0,1.10389219592
 05/12  19:00:00,77.4806983613,3.29530335062,0.0,13.9234070542,26.8041601173,33.4493877451,1.10353820001,0.0,1.10353820001
 05/12  20:00:00,83.5940218134,3.29530335062,0.0,21.3152265767,16.0824960704,28.0885557216,1.10366691169,0.0,1.10366691169
 05/12  21:00:00,84.7884031005,3.29530335062,0.0,23.7940034682,16.0824960704,26.8041601173,1.10319037902,0.0,1.10319037902
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302564616,0.0,1.10302564616
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303122933,0.0,1.10303122933
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302690775,0.0,1.10302690775
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029703234,0.0,1.1029703234
 05/13  06:00:00,75.8183363637,3.29530335062,0.0,45.7104328017,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/13  07:00:00,75.5546231371,3.29530335062,0.0,40.3091371575,5.36083202345,26.5809105114,1.10329866532,0.0,1.10329866532
 05/13  08:00:00,91.3053861713,3.29530335062,0.0,29.8979378767,26.8041601173,31.2995447326,1.10349549386,0.0,1.10349549386
 05/13  09:00:00,89.8828968703,3.29530335062,0.0,26.227756268,26.8041601173,33.5472370403,1.10385346849,0.0,1.10385346849
 05/13  10:00:00,84.7377286132,3.29530335062,0.0,22.0458847142,26.8041601173,32.583940337,2.18734800333,0.0,2.18734800333
 05/13  11:00:00,84.364159335,3.29530335062,0.0,19.4246231282,26.8041601173,34.8316326447,1.1039429302,0.0,1.1039429302
 05/13  12:00:00,81.3213247846,3.29530335062,0.0,17.6661841823,26.8041601173,33.5472370403,1.10370538213,0.0,1.10370538213
 05/13  13:00:00,75.3956509532,3.29530335062,0.968030353051,13.3412712066,26.8041601173,30.9784458315,1.103678016,0.0,1.103678016
 05/13  14:00:00,56.4867370351,3.29530335062,6.42514963263,17.3848926317,8.04124803518,21.3317032909,1.10361051211,0.0,1.10361051211
 05/13  15:00:00,63.7752778438,3.29530335062,9.20880278929,23.1741758881,8.04124803518,20.0473076865,1.10347161625,0.0,1.10347161625
 05/13  16:00:00,67.0349483158,3.29530335062,10.8199857798,24.5015644685,8.04124803518,20.3684065876,1.10344803999,0.0,1.10344803999
 05/13  17:00:00,67.2296030633,3.29530335062,11.9198591957,31.3164949342,2.68041601173,18.0090894769,1.10313872591,0.0,1.10313872591
 05/13  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313192847,0.0,1.10313192847
 05/13  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312402168,0.0,1.10312402168
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303027219,0.0,1.10303027219
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302569245,0.0,1.10302569245
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297871754,0.0,1.10297871754
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312510363,0.0,1.10312510363
 05/14  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297675877,0.0,1.10297675877
 05/14  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297687683,0.0,1.10297687683
 05/14  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308355529,0.0,1.10308355529
 05/14  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321182855,0.0,1.10321182855
 05/14  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303152493,0.0,1.10303152493
 05/14  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301361011,0.0,1.10301361011
 05/14  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297793858,0.0,1.10297793858
