Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/01  16:00:00,164.800094676,6.1271210532,47.3990076561,0.0,48.2474882111,63.0180376616,2.1892849976,0.0,2.1892849976
 06/01  17:00:00,151.160281525,5.83955681088,44.9916723997,0.0,37.5258241642,62.7947880557,2.18856548182,0.0,2.18856548182
 06/01  18:00:00,102.864639439,4.24180738609,35.7920528872,0.0,26.8041601173,36.0181789539,1.10376390535,0.0,1.10376390535
 06/01  19:00:00,88.2406947818,3.6671480259,24.3115587994,0.0,26.8041601173,33.4493877451,1.10348563703,0.0,1.10348563703
 06/01  20:00:00,74.2704386749,3.36598509146,16.855628364,0.0,16.0824960704,28.0885557216,1.10360816838,0.0,1.10360816838
 06/01  21:00:00,77.7872226036,3.31274253401,16.6761121776,0.0992716102297,16.0824960704,26.8041601173,1.10315668829,0.0,1.10315668829
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301300121,0.0,1.10301300121
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300710913,0.0,1.10300710913
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300824279,0.0,1.10300824279
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031392008,0.0,1.1031392008
 06/02  06:00:00,37.7621471887,3.49907823543,5.69318929576,1.75727944613,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  07:00:00,59.6334975834,3.29530335062,5.6770060928,1.88846234327,16.0824960704,32.6817896323,1.10362730916,0.0,1.10362730916
 06/02  08:00:00,128.741149587,3.72916748615,6.28408055442,0.0686608540449,48.2474882111,70.4033123869,2.18845179566,0.0,2.18845179566
 06/02  09:00:00,119.943039429,3.65807696042,5.97429320534,0.0,48.2474882111,62.0547409583,2.18935193684,0.0,2.18935193684
 06/02  10:00:00,120.025898287,3.69688476802,7.94493766214,0.0,48.2474882111,60.1281475517,2.18890932057,0.0,2.18890932057
 06/02  11:00:00,128.618589096,3.90871826527,14.3992015676,0.0,48.2474882111,62.0547409583,3.27470161312,0.0,3.27470161312
 06/02  12:00:00,130.042112439,3.80143561066,16.4743560718,0.0,48.2474882111,61.5103924513,2.19053576919,0.0,2.19053576919
 06/02  13:00:00,133.021030143,4.14909579657,16.9557705773,0.0,48.2474882111,63.6602354638,3.2764298536,0.0,3.2764298536
 06/02  14:00:00,130.999829409,4.32830627954,18.2874472722,0.0,48.2474882111,60.1281475517,2.18910202493,0.0,2.18910202493
 06/02  15:00:00,132.319859226,4.55398908584,19.3817942831,0.0,48.2474882111,60.1281475517,2.18876701729,0.0,2.18876701729
 06/02  16:00:00,133.911378923,4.72470191703,17.9127110396,0.0,48.2474882111,63.0180376616,2.1897566275,0.0,2.1897566275
 06/02  17:00:00,120.642352437,4.36052022439,15.9527798988,0.0,37.5258241642,62.7947880557,2.18819890372,0.0,2.18819890372
 06/02  18:00:00,79.7093534138,3.37249316387,13.5060810847,0.0,26.8041601173,36.0181789539,1.10374269292,0.0,1.10374269292
 06/02  19:00:00,76.4649186353,3.34619487965,12.8567357991,0.0,26.8041601173,33.4493877451,1.10351518979,0.0,1.10351518979
 06/02  20:00:00,67.3316889939,3.29530335062,9.24052550226,0.747034921603,16.0824960704,28.0885557216,1.10359869034,0.0,1.10359869034
 06/02  21:00:00,67.5276374098,3.29530335062,3.92893021521,2.60430756227,16.0824960704,26.8041601173,1.10314094719,0.0,1.10314094719
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301220624,0.0,1.10301220624
 06/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300538413,0.0,1.10300538413
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300636067,0.0,1.10300636067
 06/03  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  06:00:00,42.9644242474,3.35873083051,0.0,12.7930932055,5.36083202345,21.4433280938,1.10320149156,0.0,1.10320149156
 06/03  07:00:00,45.8658034749,3.29530335062,0.0,10.6203174954,5.36083202345,26.5809105114,1.1032665563,0.0,1.1032665563
 06/03  08:00:00,66.7171360449,3.29530335062,1.28459429529,4.02509345502,26.8041601173,31.2995447326,1.10344070956,0.0,1.10344070956
 06/03  09:00:00,70.6026060236,3.29530335062,3.43844598845,3.50901943288,26.8041601173,33.5472370403,1.10379801042,0.0,1.10379801042
 06/03  10:00:00,69.5282692455,3.29530335062,4.5992237711,2.23720157542,26.8041601173,32.583940337,1.10367971207,0.0,1.10367971207
 06/03  11:00:00,72.3087515824,3.29530335062,6.1155119413,1.25370343443,26.8041601173,34.8316326447,1.10385985708,0.0,1.10385985708
 06/03  12:00:00,74.2299325648,3.29530335062,9.32510324125,1.24968872121,26.8041601173,33.5472370403,1.10368982588,0.0,1.10368982588
 06/03  13:00:00,73.3171562604,3.29530335062,12.0309065096,0.199900357304,26.8041601173,30.9784458315,2.18738314175,0.0,2.18738314175
 06/03  14:00:00,46.3103297722,3.29530335062,13.593683998,0.0399510034179,8.04124803518,21.3317032909,1.10345240751,0.0,1.10345240751
 06/03  15:00:00,45.6500983396,3.29530335062,14.2395538523,0.0182453208266,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/03  16:00:00,45.9980516657,3.29530335062,14.0155869493,0.269066648835,8.04124803518,20.3684065876,1.10338433161,0.0,1.10338433161
 06/03  17:00:00,39.1818729498,3.29530335062,13.8430613293,1.34556268707,2.68041601173,18.0090894769,1.10311468842,0.0,1.10311468842
 06/03  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309494416,0.0,1.10309494416
 06/03  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031014364,0.0,1.1031014364
 06/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300772549,0.0,1.10300772549
 06/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300841018,0.0,1.10300841018
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296368934,0.0,1.10296368934
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309520216,0.0,1.10309520216
 06/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300130989,0.0,1.10300130989
 06/04  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296250507,0.0,1.10296250507
 06/04  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305941938,0.0,1.10305941938
 06/04  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319048146,0.0,1.10319048146
 06/04  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296009149,0.0,1.10296009149
 06/04  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296426889,0.0,1.10296426889
 06/04  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296424516,0.0,1.10296424516
 06/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296302155,0.0,1.10296302155
 06/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300527909,0.0,1.10300527909
 06/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300870936,0.0,1.10300870936
 06/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313212952,0.0,1.10313212952
 06/05  06:00:00,52.8726501749,3.29897020353,0.0,22.76107976,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  07:00:00,71.5011466298,3.29530335062,0.0,19.4331174824,16.0824960704,32.6817896323,1.10358306169,0.0,1.10358306169
 06/05  08:00:00,128.208939434,3.50047502506,0.0,6.04922371702,48.2474882111,70.4033123869,2.18838955365,0.0,2.18838955365
 06/05  09:00:00,116.552165633,3.36841000057,0.0,2.87308636913,48.2474882111,62.0547409583,2.18878328529,0.0,2.18878328529
 06/05  10:00:00,113.658687905,3.34929679712,0.0,1.92531525144,48.2474882111,60.1281475517,2.18893100592,0.0,2.18893100592
 06/05  11:00:00,116.047678055,3.42418903316,0.251296722313,2.06152303586,48.2474882111,62.0547409583,3.27465556958,0.0,3.27465556958
 06/05  12:00:00,117.301049938,3.50618609834,2.85102236351,1.17752071949,48.2474882111,61.5103924513,2.19044372862,0.0,2.19044372862
 06/05  13:00:00,121.224754069,3.54141058051,5.41658654531,0.350593174461,48.2474882111,63.6602354638,3.27623090594,0.0,3.27623090594
 06/05  14:00:00,122.11832071,3.45136798867,10.2659493593,0.0169275048288,48.2474882111,60.1281475517,2.18895400307,0.0,2.18895400307
 06/05  15:00:00,124.911474569,3.46692710444,13.0604716076,0.0,48.2474882111,60.1281475517,2.1885884778,0.0,2.1885884778
 06/05  16:00:00,127.250568163,3.58865223938,12.387949957,0.0,48.2474882111,63.0180376616,2.18952492111,0.0,2.18952492111
 06/05  17:00:00,118.656078969,3.70496798035,14.6220586748,0.0,37.5258241642,62.7947880557,2.188050031,0.0,2.188050031
 06/05  18:00:00,79.6143921099,3.29530335062,13.4486974769,0.0396121171651,26.8041601173,36.0181789539,1.10377849549,0.0,1.10377849549
 06/05  19:00:00,73.8447524199,3.29530335062,9.37014271056,0.917318402228,26.8041601173,33.4493877451,1.10341677642,0.0,1.10341677642
 06/05  20:00:00,67.0551820362,3.29530335062,5.89681498827,3.81423847786,16.0824960704,28.0885557216,1.10360052008,0.0,1.10360052008
 06/05  21:00:00,69.9473153752,3.29530335062,0.953151038353,7.99976470449,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314004438,0.0,1.10314004438
 06/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300976352,0.0,1.10300976352
 06/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300888735,0.0,1.10300888735
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300888225,0.0,1.10300888225
 06/06  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  06:00:00,53.1376592181,3.29982601044,0.0,23.0252329962,5.36083202345,21.4433280938,1.10310808457,0.0,1.10310808457
 06/06  07:00:00,68.1862721039,3.29530335062,0.0,16.1182429566,16.0824960704,32.6817896323,1.10361025199,0.0,1.10361025199
 06/06  08:00:00,130.211337795,3.70029935593,2.79640688835,5.05539085867,48.2474882111,70.4033123869,2.18888158163,0.0,2.18888158163
 06/06  09:00:00,132.312940908,3.62120504987,15.7235295682,2.65753702687,48.2474882111,62.0547409583,2.18905424278,0.0,2.18905424278
 06/06  10:00:00,135.958249201,3.47099568745,22.8567010817,1.24647657515,48.2474882111,60.1281475517,2.18917889628,0.0,2.18917889628
 06/06  11:00:00,138.349711971,3.47948774787,23.9720261482,0.587528810964,48.2474882111,62.0547409583,2.19001060002,0.0,2.19001060002
 06/06  12:00:00,139.414207102,3.56334009274,25.4461498776,0.638396375253,48.2474882111,61.5103924513,3.27617644113,0.0,3.27617644113
 06/06  13:00:00,140.797268695,3.59442870369,25.2766344462,0.0100417764851,48.2474882111,63.6602354638,3.27586931086,0.0,3.27586931086
 06/06  14:00:00,137.805472003,3.50485417768,25.9165419684,0.0,48.2474882111,60.1281475517,2.18857669691,0.0,2.18857669691
 06/06  15:00:00,140.075254046,3.57562646397,28.1155517251,0.0,48.2474882111,60.1281475517,1.1043468955,0.0,1.1043468955
 06/06  16:00:00,145.141674182,3.84244024762,30.0252679675,0.0,48.2474882111,63.0180376616,3.2740516105,0.0,3.2740516105
 06/06  17:00:00,135.611328567,4.08224034262,31.2000359103,0.0,37.5258241642,62.7947880557,1.10391402353,0.0,1.10391402353
 06/06  18:00:00,93.9249033693,3.46864935961,27.6254748444,0.0,26.8041601173,36.0181789539,1.10377804283,0.0,1.10377804283
 06/06  19:00:00,90.6845054742,3.3618682509,27.0606492668,0.0,26.8041601173,33.4493877451,1.10349085447,0.0,1.10349085447
 06/06  20:00:00,82.0594373523,3.29530335062,24.5827068868,0.132601895367,16.0824960704,28.0885557216,1.10360522576,0.0,1.10360522576
 06/06  21:00:00,76.1422644839,3.29530335062,13.8668855799,1.28097927163,16.0824960704,26.8041601173,1.10315017203,0.0,1.10315017203
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300880865,0.0,1.10300880865
 06/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300794339,0.0,1.10300794339
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300799298,0.0,1.10300799298
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315240257,0.0,1.10315240257
 06/07  06:00:00,40.0583512086,3.33718160188,0.0,9.90856939536,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  07:00:00,61.3551040391,3.29530335062,2.41844369055,6.86863120123,16.0824960704,32.6817896323,1.10368753752,0.0,1.10368753752
 06/07  08:00:00,139.382154873,3.62586753286,15.7416390523,1.35540759543,48.2474882111,70.4033123869,2.18880024962,0.0,2.18880024962
 06/07  09:00:00,140.67381327,3.62216721861,26.4364712409,0.304505546924,48.2474882111,62.0547409583,2.1891006773,0.0,2.1891006773
 06/07  10:00:00,143.812351692,3.54793227675,31.8798454815,0.00049807659396,48.2474882111,60.1281475517,2.18920769055,0.0,2.18920769055
 06/07  11:00:00,150.128125597,3.54386357476,36.2735927592,0.0,48.2474882111,62.0547409583,2.18989660486,0.0,2.18989660486
 06/07  12:00:00,154.16535584,3.67967754905,40.7193575345,0.0,48.2474882111,61.5103924513,3.27621898334,0.0,3.27621898334
 06/07  13:00:00,158.424900213,3.95921442012,42.5495220239,0.0,48.2474882111,63.6602354638,3.27560832235,0.0,3.27560832235
 06/07  14:00:00,159.830086464,4.07875462848,47.3672559786,0.0,48.2474882111,60.1281475517,2.18868064087,0.0,2.18868064087
 06/07  15:00:00,162.483701874,4.36911361468,49.730512402,0.0,48.2474882111,60.1281475517,2.18862938533,0.0,2.18862938533
 06/07  16:00:00,166.224584368,4.79594645206,50.1546719496,0.0,48.2474882111,63.0180376616,2.18972657815,0.0,2.18972657815
 06/07  17:00:00,151.437616299,4.60485745795,46.5037065269,0.0,37.5258241642,62.7947880557,1.10397994186,0.0,1.10397994186
 06/07  18:00:00,100.713086253,3.51995068221,34.3623564054,0.0,26.8041601173,36.0181789539,2.18751223497,0.0,2.18751223497
 06/07  19:00:00,93.8448685178,3.37423020758,30.2086503538,0.0,26.8041601173,33.4493877451,1.10342071354,0.0,1.10342071354
 06/07  20:00:00,85.1372084044,3.29530335062,27.7930798343,0.0,16.0824960704,28.0885557216,1.1035073586,0.0,1.1035073586
 06/07  21:00:00,88.1825269907,3.29530335062,26.9408584216,0.247268936744,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300870488,0.0,1.10300870488
 06/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300800621,0.0,1.10300800621
 06/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030070749,0.0,1.1030070749
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313921554,0.0,1.10313921554
 06/08  06:00:00,60.2701641569,3.47657660401,28.6757630551,1.3052242864,5.36083202345,21.4433280938,1.1030929129,0.0,1.1030929129
 06/08  07:00:00,88.4076212697,3.46284630725,34.4994824018,1.67256676391,16.0824960704,32.6817896323,1.10363136022,0.0,1.10363136022
 06/08  08:00:00,168.340137192,4.29973912198,45.3811573783,0.0,48.2474882111,70.4033123869,1.10443996373,0.0,1.10443996373
 06/08  09:00:00,161.738817261,4.25903984496,47.1691081521,0.0,48.2474882111,62.0547409583,2.18895436456,0.0,2.18895436456
 06/08  10:00:00,162.211905793,4.1721413193,49.6556886169,0.0,48.2474882111,60.1281475517,2.18906987889,0.0,2.18906987889
 06/08  11:00:00,168.408917862,4.19857690043,53.8996716978,0.0,48.2474882111,62.0547409583,3.27438382108,0.0,3.27438382108
 06/08  12:00:00,160.946177584,4.19702758876,46.9828292387,0.0,48.2474882111,61.5103924513,2.55308614811,0.0,2.55308614811
 06/08  13:00:00,170.369761911,4.92086634694,53.5327317949,0.0,48.2474882111,63.6602354638,2.91330465872,0.0,2.91330465872
 06/08  14:00:00,170.387212717,5.08379785171,56.9193390088,0.0,48.2474882111,60.1281475517,2.18891983566,0.0,2.18891983566
 06/08  15:00:00,178.394357059,5.78002586667,64.2302553357,0.0,48.2474882111,60.1281475517,2.18852722038,0.0,2.18852722038
 06/08  16:00:00,187.604965074,6.52754300557,69.8034561015,0.0,48.2474882111,63.0180376616,2.18941720339,0.0,2.18941720339
 06/08  17:00:00,174.789032521,6.49213339844,67.9678468083,0.0,37.5258241642,62.7947880557,2.18793548176,0.0,2.18793548176
 06/08  18:00:00,125.466978146,4.51561196209,58.1205870183,0.0,26.8041601173,36.0181789539,1.10371673922,0.0,1.10371673922
 06/08  19:00:00,114.24126278,3.91344509632,50.0658297267,0.0,26.8041601173,33.4493877451,1.10345660827,0.0,1.10345660827
 06/08  20:00:00,99.9634903211,3.47027150724,42.4443935944,0.0,16.0824960704,28.0885557216,1.10353379133,0.0,1.10353379133
 06/08  21:00:00,101.665509264,3.36850065414,40.5979123285,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306668463,0.0,1.10306668463
 06/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300609622,0.0,1.10300609622
 06/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300476394,0.0,1.10300476394
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030040898,0.0,1.1030040898
 06/09  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  06:00:00,60.4079418995,3.67612515438,29.4061796897,0.513036844046,5.36083202345,21.4433280938,1.10309736867,0.0,1.10309736867
 06/09  07:00:00,86.715293354,3.29530335062,34.0391254098,0.608138796834,16.0824960704,32.6817896323,1.1036400831,0.0,1.1036400831
 06/09  08:00:00,165.266694695,4.04397842145,42.5634755819,0.0,48.2474882111,70.4033123869,2.18860927261,0.0,2.18860927261
 06/09  09:00:00,162.537394966,4.14637401562,48.0803516865,0.0,48.2474882111,62.0547409583,2.18874752233,0.0,2.18874752233
 06/09  10:00:00,165.795067253,4.36518182984,53.0458095661,0.0,48.2474882111,60.1281475517,2.18883518529,0.0,2.18883518529
 06/09  11:00:00,170.308796277,4.69422912465,55.303897889,0.0,48.2474882111,62.0547409583,2.18996305019,0.0,2.18996305019
 06/09  12:00:00,163.638461243,4.60279826756,49.2693422192,0.0,48.2474882111,61.5103924513,3.27608437115,0.0,3.27608437115
 06/09  13:00:00,168.241832809,5.26423013765,51.0614389022,0.0,48.2474882111,63.6602354638,2.19057163743,0.0,2.19057163743
 06/09  14:00:00,164.856682511,5.26470059027,51.2079060635,0.0,48.2474882111,60.1281475517,2.18915569966,0.0,2.18915569966
 06/09  15:00:00,168.245221337,5.4066113923,54.4545340877,0.0,48.2474882111,60.1281475517,2.18853662144,0.0,2.18853662144
 06/09  16:00:00,175.476045583,5.74997844985,58.4521011664,0.0,48.2474882111,63.0180376616,2.18964818951,0.0,2.18964818951
 06/09  17:00:00,161.900606946,5.50506136834,56.0664932633,0.0,37.5258241642,62.7947880557,2.18824768534,0.0,2.18824768534
 06/09  18:00:00,112.831702937,3.93992506431,46.0609987077,0.0,26.8041601173,36.0181789539,1.10366243655,0.0,1.10366243655
 06/09  19:00:00,107.239926974,3.69267108545,43.2852679317,0.0,26.8041601173,33.4493877451,1.10343773018,0.0,1.10343773018
 06/09  20:00:00,97.1208443454,3.36595164067,39.7060674853,0.0,16.0824960704,28.0885557216,1.10350092747,0.0,1.10350092747
 06/09  21:00:00,93.9705884129,3.30879911588,32.9626930153,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318545321,0.0,1.10318545321
 06/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297025418,0.0,1.10297025418
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300503711,0.0,1.10300503711
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300536899,0.0,1.10300536899
 06/10  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  06:00:00,55.999156868,3.7018177299,25.3114893751,0.173249551556,5.36083202345,21.4433280938,1.10310244651,0.0,1.10310244651
 06/10  07:00:00,61.3100202834,3.29530335062,25.7849930535,0.279541250357,5.36083202345,26.5809105114,1.1032735962,0.0,1.1032735962
 06/10  08:00:00,88.6857777458,3.30215682121,27.2714759806,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 06/10  09:00:00,92.4895729072,3.33265493785,28.7970807176,0.0,26.8041601173,33.5472370403,2.18736294349,0.0,2.18736294349
 06/10  10:00:00,94.0785709815,3.45002768358,31.2320027495,0.0,26.8041601173,32.583940337,1.10359949198,0.0,1.10359949198
 06/10  11:00:00,98.0985653466,3.52720380381,32.9271286867,0.0,26.8041601173,34.8316326447,1.10377905261,0.0,1.10377905261
 06/10  12:00:00,99.2144211972,3.64351609925,35.2110678462,0.0,26.8041601173,33.5472370403,1.1036642804,0.0,1.1036642804
 06/10  13:00:00,101.226837327,3.73736146204,39.6984298221,0.0,26.8041601173,30.9784458315,1.10358336337,0.0,1.10358336337
 06/10  14:00:00,73.3834818106,3.58035988133,40.4217305091,0.0,8.04124803518,21.3317032909,1.10346461919,0.0,1.10346461919
 06/10  15:00:00,73.1136808856,3.61897809529,41.3977069745,0.0,8.04124803518,20.0473076865,1.10338182168,0.0,1.10338182168
 06/10  16:00:00,74.0810420038,3.61578598076,42.0471613062,0.0,8.04124803518,20.3684065876,1.10341728929,0.0,1.10341728929
 06/10  17:00:00,63.8226304455,3.42687549607,39.6978093666,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/10  18:00:00,29.5626250932,0.991229648903,9.80004326807,0.0,2.68041601173,16.0824960704,1.10316277339,0.0,1.10316277339
 06/10  19:00:00,25.314664936,0.571966071883,5.97134668788,0.0,2.68041601173,16.0824960704,1.10315612368,0.0,1.10315612368
 06/10  20:00:00,32.8974318251,0.381310714589,3.87543560098,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317275583,0.0,1.10317275583
 06/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300322777,0.0,1.10300322777
 06/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295873605,0.0,1.10295873605
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295978741,0.0,1.10295978741
 06/11  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296096505,0.0,1.10296096505
 06/11  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  08:00:00,21.1472324081,0.190655357294,2.18522487466,0.0,2.68041601173,16.0824960704,1.10301714992,0.0,1.10301714992
 06/11  09:00:00,30.3202658273,0.896075380557,10.6528382705,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  10:00:00,26.7632262144,0.571966071883,7.41990796631,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  11:00:00,34.1378542589,1.13352752567,14.2329745571,0.0,2.68041601173,16.0824960704,1.10307295467,0.0,1.10307295467
 06/11  12:00:00,33.362480857,1.10741317015,13.4837155107,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  13:00:00,43.1095981317,1.65297426978,22.6852716857,0.0,2.68041601173,16.0824960704,1.10321488417,0.0,1.10321488417
 06/11  14:00:00,31.6984149443,1.13560844929,11.7914543188,0.0,2.68041601173,16.0824960704,1.10311171786,0.0,1.10311171786
 06/11  15:00:00,42.7992085726,2.02935031202,21.9985060844,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  16:00:00,36.6439692997,1.52901624676,16.3436008767,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  17:00:00,43.9831831463,2.22626839772,22.9855625724,0.0,2.68041601173,16.0824960704,1.10301587861,0.0,1.10301587861
 06/11  18:00:00,39.0364273395,2.15028561804,18.1147895453,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  19:00:00,22.5278071464,0.457572857507,3.29888211273,0.0,2.68041601173,16.0824960704,1.10299807769,0.0,1.10299807769
 06/11  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309078478,0.0,1.10309078478
 06/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295997165,0.0,1.10295997165
 06/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300342787,0.0,1.10300342787
 06/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300263543,0.0,1.10300263543
 06/12  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  06:00:00,34.8743105465,3.46897686481,0.278281530251,4.31445194003,5.36083202345,21.4433280938,1.1030945358,0.0,1.1030945358
 06/12  07:00:00,55.8642646602,3.29530335062,0.0,3.79623551285,16.0824960704,32.6817896323,1.10364926547,0.0,1.10364926547
 06/12  08:00:00,123.032900577,3.71580144945,0.0,0.657858435682,48.2474882111,70.4033123869,2.18869663534,0.0,2.18869663534
 06/12  09:00:00,114.135638602,3.77356822625,0.0,0.0514011124485,48.2474882111,62.0547409583,1.10460959186,0.0,1.10460959186
 06/12  10:00:00,112.832503763,3.7235104657,0.724917440869,0.0,48.2474882111,60.1281475517,2.1892476465,0.0,2.1892476465
 06/12  11:00:00,114.810746574,3.77004070733,0.730036602808,0.0,48.2474882111,62.0547409583,3.27461215246,0.0,3.27461215246
 06/12  12:00:00,113.491257262,3.72493650597,0.0,0.0,48.2474882111,61.5103924513,3.27573507026,0.0,3.27573507026
 06/12  13:00:00,117.197570321,3.9690042376,1.31240231443,0.0,48.2474882111,63.6602354638,2.19065797721,0.0,2.19065797721
 06/12  14:00:00,115.452417578,3.93649022325,3.13185149792,0.0,48.2474882111,60.1281475517,2.1888737425,0.0,2.1888737425
 06/12  15:00:00,115.692093962,4.07175504023,3.23626306486,0.0,48.2474882111,60.1281475517,2.18844611062,0.0,2.18844611062
 06/12  16:00:00,121.787038446,4.20721810702,6.30585437243,0.0,48.2474882111,63.0180376616,2.1892756211,0.0,2.1892756211
 06/12  17:00:00,112.519441026,4.05502097158,8.13536774084,0.0,37.5258241642,62.7947880557,1.1039512653,0.0,1.1039512653
 06/12  18:00:00,70.5020518733,3.3244094548,4.34686325322,0.0,26.8041601173,36.0181789539,2.18767101964,0.0,2.18767101964
 06/12  19:00:00,68.6253822417,3.30458964735,4.98749301215,0.0713116257789,26.8041601173,33.4493877451,1.103475689,0.0,1.103475689
 06/12  20:00:00,62.5730668136,3.29530335062,4.29254609321,0.936392150294,16.0824960704,28.0885557216,1.10355742529,0.0,1.10355742529
 06/12  21:00:00,66.5559327699,3.29530335062,2.59837935597,2.9631537816,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300522423,0.0,1.10300522423
 06/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030037296,0.0,1.1030037296
 06/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030025488,0.0,1.1030025488
 06/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307030636,0.0,1.10307030636
 06/13  06:00:00,40.2496379201,3.38497733993,5.03297038521,5.01908998363,5.36083202345,21.4433280938,1.10309727317,0.0,1.10309727317
 06/13  07:00:00,63.2101730712,3.29530335062,6.68979879182,4.45234513205,16.0824960704,32.6817896323,1.10363798199,0.0,1.10363798199
 06/13  08:00:00,130.761632682,3.62722168883,7.31069173933,1.16447856194,48.2474882111,70.4033123869,1.10442458494,0.0,1.10442458494
 06/13  09:00:00,121.205085389,3.49933580528,7.1107281702,0.284352149694,48.2474882111,62.0547409583,2.18887794538,0.0,2.18887794538
 06/13  10:00:00,119.00757929,3.50072889457,7.11524220635,0.00753233228943,48.2474882111,60.1281475517,2.18893695758,0.0,2.18893695758
 06/13  11:00:00,123.92313383,3.60876577998,10.0036987863,0.0,48.2474882111,62.0547409583,3.274460916,0.0,3.274460916
 06/13  12:00:00,132.688526918,3.63483578588,19.2873703759,0.0,48.2474882111,61.5103924513,2.19101998588,0.0,2.19101998588
 06/13  13:00:00,144.743506706,3.90374285345,28.9236000835,0.0,48.2474882111,63.6602354638,3.27564955516,0.0,3.27564955516
 06/13  14:00:00,145.496662204,4.00384179359,33.108744553,0.0,48.2474882111,60.1281475517,2.18866604798,0.0,2.18866604798
 06/13  15:00:00,145.66450541,4.18917763483,33.0912519181,0.0,48.2474882111,60.1281475517,2.18855260747,0.0,2.18855260747
 06/13  16:00:00,150.102949055,4.34886812908,34.4801149588,0.0,48.2474882111,63.0180376616,2.1895564589,0.0,2.1895564589
 06/13  17:00:00,137.005490001,4.11932705469,32.5571106326,0.0,37.5258241642,62.7947880557,1.10389814865,0.0,1.10389814865
 06/13  18:00:00,90.162247858,3.30215919918,24.0293094936,0.0,26.8041601173,36.0181789539,1.10377960761,0.0,1.10377960761
 06/13  19:00:00,85.8696050071,3.29530335062,22.3123137,0.0,26.8041601173,33.4493877451,1.10360009012,0.0,1.10360009012
 06/13  20:00:00,80.7612097019,3.29530335062,23.3149550819,0.102126050009,16.0824960704,28.0885557216,1.10347099558,0.0,1.10347099558
 06/13  21:00:00,83.5932907628,3.29530335062,21.7719580501,0.826933080353,16.0824960704,26.8041601173,1.1032952544,0.0,1.1032952544
 06/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300293491,0.0,1.10300293491
 06/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300178874,0.0,1.10300178874
 06/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300057464,0.0,1.10300057464
 06/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314360787,0.0,1.10314360787
 06/14  06:00:00,48.8392955446,3.44865512103,16.5040562316,2.07398398061,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  07:00:00,77.3031031122,3.29530335062,22.8874269327,2.34764703216,16.0824960704,32.6817896323,1.10362616673,0.0,1.10362616673
 06/14  08:00:00,151.170794255,3.69049163728,28.7612343656,0.0598275603731,48.2474882111,70.4033123869,2.18830160445,0.0,2.18830160445
 06/14  09:00:00,144.783468574,3.56425418402,30.908545127,0.0,48.2474882111,62.0547409583,2.18902572485,0.0,2.18902572485
 06/14  10:00:00,140.714847937,3.57430913799,28.7564629419,0.0,48.2474882111,60.1281475517,2.18905414726,0.0,2.18905414726
 06/14  11:00:00,141.316257804,3.72018857901,27.2853999617,0.0,48.2474882111,62.0547409583,2.18965011138,0.0,2.18965011138
 06/14  12:00:00,140.272907269,3.67247366654,26.8341128461,0.0,48.2474882111,61.5103924513,3.27565853413,0.0,3.27565853413
 06/14  13:00:00,146.087051553,3.94973621718,30.2211515672,0.0,48.2474882111,63.6602354638,3.27563714963,0.0,3.27563714963
 06/14  14:00:00,143.879685144,3.93926540116,31.556343886,0.0,48.2474882111,60.1281475517,2.18858736774,0.0,2.18858736774
 06/14  15:00:00,144.708380699,4.0571871456,32.267117697,0.0,48.2474882111,60.1281475517,1.10431580458,0.0,1.10431580458
 06/14  16:00:00,150.750436312,4.35878016446,35.1176901806,0.0,48.2474882111,63.0180376616,2.18950439267,0.0,2.18950439267
 06/14  17:00:00,142.065983592,4.41658764937,37.3203436285,0.0,37.5258241642,62.7947880557,2.18841898747,0.0,2.18841898747
 06/14  18:00:00,91.2586402468,3.39709522134,25.0307658602,0.0,26.8041601173,36.0181789539,1.10367368912,0.0,1.10367368912
 06/14  19:00:00,83.6957120532,3.29586856424,20.1378555325,0.0,26.8041601173,33.4493877451,1.103500898,0.0,1.103500898
 06/14  20:00:00,78.4138262725,3.29530335062,20.8929293576,0.176768344836,16.0824960704,28.0885557216,1.1035114817,0.0,1.1035114817
 06/14  21:00:00,81.8348135522,3.29530335062,20.1488231354,0.691590784501,16.0824960704,26.8041601173,1.10314275471,0.0,1.10314275471
 06/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300088631,0.0,1.10300088631
 06/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029983636,0.0,1.1029983636
 06/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300042671,0.0,1.10300042671
 06/15  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  06:00:00,39.1280752436,3.42642028973,6.05952598495,2.82952875752,5.36083202345,21.4433280938,1.10317111624,0.0,1.10317111624
 06/15  07:00:00,63.9170829698,3.29530335062,8.36728415263,3.48176966979,16.0824960704,32.6817896323,1.10366804736,0.0,1.10366804736
 06/15  08:00:00,137.90177368,3.65030819318,15.0965025011,0.495722293842,48.2474882111,70.4033123869,2.18861366569,0.0,2.18861366569
 06/15  09:00:00,134.457624164,3.5236332502,20.6229831557,0.000338494453182,48.2474882111,62.0547409583,2.18898326396,0.0,2.18898326396
 06/15  10:00:00,132.831627034,3.51230634207,20.9352448349,0.0,48.2474882111,60.1281475517,2.18900689602,0.0,2.18900689602
 06/15  11:00:00,133.756658776,3.64849067562,19.7974988366,0.0,48.2474882111,62.0547409583,2.1897132589,0.0,2.1897132589
 06/15  12:00:00,134.089359081,3.67701485619,20.6460234679,0.0,48.2474882111,61.5103924513,3.27605455383,0.0,3.27605455383
 06/15  13:00:00,142.080169502,4.07588207548,26.0881236576,0.0,48.2474882111,63.6602354638,2.19046866412,0.0,2.19046866412
 06/15  14:00:00,140.957729831,4.09537307919,28.4782808951,0.0,48.2474882111,60.1281475517,2.18901919039,0.0,2.18901919039
 06/15  15:00:00,142.070404603,4.25645494405,29.429873802,0.0,48.2474882111,60.1281475517,2.18859469838,0.0,2.18859469838
 06/15  16:00:00,146.987954818,4.39655015768,31.3174386938,0.0,48.2474882111,63.0180376616,2.18936663151,0.0,2.18936663151
 06/15  17:00:00,137.641922369,4.16028688922,33.1525831653,0.0,37.5258241642,62.7947880557,2.18784799675,0.0,2.18784799675
 06/15  18:00:00,93.076237346,3.30295609639,26.9425020843,0.0,26.8041601173,36.0181789539,1.10365793117,0.0,1.10365793117
 06/15  19:00:00,89.7304849829,3.29530335062,26.1731936758,0.0,26.8041601173,33.4493877451,1.10339826756,0.0,1.10339826756
 06/15  20:00:00,83.3705491328,3.29530335062,25.8042241804,0.222196382343,16.0824960704,28.0885557216,1.1035654371,0.0,1.1035654371
 06/15  21:00:00,88.0814239835,3.29530335062,26.1731936744,0.913830676719,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303743978,0.0,1.10303743978
 06/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300069791,0.0,1.10300069791
 06/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300041392,0.0,1.10300041392
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306793288,0.0,1.10306793288
 06/16  06:00:00,49.6117873112,3.5149653765,18.2760333602,1.00818836312,5.36083202345,21.4433280938,1.10309320845,0.0,1.10309320845
 06/16  07:00:00,68.2104617984,3.29530335062,14.669159235,1.47327341603,16.0824960704,32.6817896323,1.10362093502,0.0,1.10362093502
 06/16  08:00:00,136.151030673,3.90255547748,13.5757181712,0.0135163327387,48.2474882111,70.4033123869,1.10438895648,0.0,1.10438895648
 06/16  09:00:00,127.349807593,3.96543058395,13.0737077461,0.0,48.2474882111,62.0547409583,2.18878347471,0.0,2.18878347471
 06/16  10:00:00,131.305594996,3.89953617189,19.0219829674,0.0,48.2474882111,60.1281475517,2.18880917269,0.0,2.18880917269
 06/16  11:00:00,141.525614532,3.95854865051,27.2563966181,0.0,48.2474882111,62.0547409583,3.27419605496,0.0,3.27419605496
 06/16  12:00:00,145.57119922,3.88959201041,31.915286453,0.0,48.2474882111,61.5103924513,2.19077855136,0.0,2.19077855136
 06/16  13:00:00,155.510281615,4.38513103211,39.2089868136,0.0,48.2474882111,63.6602354638,3.27562462804,0.0,3.27562462804
 06/16  14:00:00,153.043629305,4.37579093996,40.2837625079,0.0,48.2474882111,60.1281475517,2.18862572423,0.0,2.18862572423
 06/16  15:00:00,152.104140815,4.6143046035,39.1057603547,0.0,48.2474882111,60.1281475517,1.10418140895,0.0,1.10418140895
 06/16  16:00:00,164.994821751,5.25716720658,48.4636885778,0.0,48.2474882111,63.0180376616,3.27407670934,0.0,3.27407670934
 06/16  17:00:00,154.126278179,5.05370537968,48.7435204849,0.0,37.5258241642,62.7947880557,1.10389718477,0.0,1.10389718477
 06/16  18:00:00,104.789215507,3.73228795776,38.2261483836,0.0,26.8041601173,36.0181789539,1.1037419187,0.0,1.1037419187
 06/16  19:00:00,97.5790622334,3.49428913442,33.8227851425,0.0,26.8041601173,33.4493877451,1.10344777464,0.0,1.10344777464
 06/16  20:00:00,87.7097983556,3.31733341663,30.3159275593,0.0277121601947,16.0824960704,28.0885557216,1.10359797729,0.0,1.10359797729
 06/16  21:00:00,85.5883577181,3.29530335062,24.1807454233,0.413212662436,16.0824960704,26.8041601173,1.10313758745,0.0,1.10313758745
 06/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299993563,0.0,1.10299993563
 06/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299745304,0.0,1.10299745304
 06/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299862334,0.0,1.10299862334
 06/17  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317155983,0.0,1.10317155983
 06/17  06:00:00,35.1512379461,3.39407523031,0.0,4.94456250443,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/17  07:00:00,40.9059066646,3.32369802807,0.659327792105,4.97269821547,5.36083202345,26.5809105114,1.10324598907,0.0,1.10324598907
 06/17  08:00:00,69.9330514295,3.4801616248,5.27220171711,3.06854314361,26.8041601173,31.2995447326,1.10338973771,0.0,1.10338973771
 06/17  09:00:00,72.4890348568,3.3919347306,6.89977914087,1.83748373362,26.8041601173,33.5472370403,1.10369575408,0.0,1.10369575408
 06/17  10:00:00,72.7461310138,3.30016471993,9.16239484116,0.887030904306,26.8041601173,32.583940337,1.10355835423,0.0,1.10355835423
 06/17  11:00:00,79.7099044883,3.29530335062,14.2859886463,0.484379635237,26.8041601173,34.8316326447,1.10385089746,0.0,1.10385089746
 06/17  12:00:00,82.3005005864,3.29530335062,18.6437048532,0.00165513093813,26.8041601173,33.5472370403,1.10359445152,0.0,1.10359445152
 06/17  13:00:00,81.1123261813,3.29530335062,20.0259767877,0.0,26.8041601173,30.9784458315,1.10362457313,0.0,1.10362457313
 06/17  14:00:00,56.9582458889,3.29530335062,24.228837395,0.0527137230671,8.04124803518,21.3317032909,1.10348857255,0.0,1.10348857255
 06/17  15:00:00,58.5074635897,3.29530335062,27.1151644233,0.0,8.04124803518,20.0473076865,1.1033260679,0.0,1.1033260679
 06/17  16:00:00,60.5769030064,3.29530335062,28.8635049389,0.0,8.04124803518,20.3684065876,1.10341886033,0.0,1.10341886033
 06/17  17:00:00,52.3898423079,3.29530335062,28.3606296727,0.0359637017414,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/17  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031521095,0.0,1.1031521095
 06/17  19:00:00,28.0545866833,1.03993395004,8.24330055707,0.0,2.68041601173,16.0824960704,1.10312503652,0.0,1.10312503652
 06/17  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315748664,0.0,1.10315748664
 06/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299895411,0.0,1.10299895411
 06/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295566799,0.0,1.10295566799
 06/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029558673,0.0,1.1029558673
 06/18  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295507056,0.0,1.10295507056
 06/18  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  08:00:00,22.9224915469,1.11951769649,3.0316216742,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  09:00:00,31.1638577389,2.17242119055,10.2200843722,0.0,2.68041601173,16.0824960704,1.10300947463,0.0,1.10300947463
 06/18  10:00:00,26.6329240952,1.13469970306,6.72687221597,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304239238,0.0,1.10304239238
 06/18  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031819129,0.0,1.1031819129
 06/18  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  15:00:00,27.6444853536,1.03819984702,7.83493333039,0.0,2.68041601173,16.0824960704,1.10300190422,0.0,1.10300190422
 06/18  16:00:00,36.6361224222,2.00882526962,15.8559449764,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  17:00:00,41.1072193347,2.45260593829,19.8832612202,0.0,2.68041601173,16.0824960704,1.10301062915,0.0,1.10301062915
 06/18  18:00:00,28.8239474557,1.13583966302,8.91675561645,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  19:00:00,22.1017412293,0.381310714589,2.94907833853,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295650464,0.0,1.10295650464
 06/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029651957,0.0,1.1029651957
 06/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295309089,0.0,1.10295309089
 06/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299615401,0.0,1.10299615401
 06/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305653041,0.0,1.10305653041
 06/19  06:00:00,35.8553086821,3.37138365641,1.37007857921,4.3012462351,5.36083202345,21.4433280938,1.10308094295,0.0,1.10308094295
 06/19  07:00:00,63.5667357044,3.31990554988,7.61280375827,3.86130059947,16.0824960704,32.6817896323,1.10357748309,0.0,1.10357748309
 06/19  08:00:00,137.095784083,3.94266976349,14.0385818977,0.455291730096,48.2474882111,70.4033123869,1.10431923079,0.0,1.10431923079
 06/19  09:00:00,132.307786285,3.86624101338,18.130876008,0.0,48.2474882111,62.0547409583,2.18862607901,0.0,2.18862607901
 06/19  10:00:00,132.963736488,3.70076420053,20.8788964301,0.0,48.2474882111,60.1281475517,2.1891845398,0.0,2.1891845398
 06/19  11:00:00,135.553578262,3.59588337128,21.6470256272,0.0,48.2474882111,62.0547409583,2.18971285403,0.0,2.18971285403
