Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/19  12:00:00,138.209037463,3.63186833306,24.8108483739,0.0,48.2474882111,61.5103924513,3.27563467621,0.0,3.27563467621
 06/19  13:00:00,147.087749185,4.08694854933,31.0846368668,0.0,48.2474882111,63.6602354638,3.27548647698,0.0,3.27548647698
 06/19  14:00:00,145.470628556,4.20573542934,32.8808172695,0.0,48.2474882111,60.1281475517,2.18845639092,0.0,2.18845639092
 06/19  15:00:00,148.397014625,4.5455598828,35.4673788854,0.0,48.2474882111,60.1281475517,1.10422921995,0.0,1.10422921995
 06/19  16:00:00,155.926083325,5.30153115459,39.350586204,0.0,48.2474882111,63.0180376616,2.18902124454,0.0,2.18902124454
 06/19  17:00:00,143.835417529,5.25401681221,38.2523484033,0.0,37.5258241642,62.7947880557,2.18816893036,0.0,2.18816893036
 06/19  18:00:00,98.464047957,4.00629705001,31.6269717418,0.0,26.8041601173,36.0181789539,1.10368980803,0.0,1.10368980803
 06/19  19:00:00,91.9174578886,3.72450483474,27.9309650974,0.0,26.8041601173,33.4493877451,1.1034462571,0.0,1.1034462571
 06/19  20:00:00,76.7060906254,3.33950226698,21.7850964723,0.0,16.0824960704,28.0885557216,1.10357823461,0.0,1.10357823461
 06/19  21:00:00,82.3954605161,3.29636806119,21.3412349822,0.058761191077,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317406051,0.0,1.10317406051
 06/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299789008,0.0,1.10299789008
 06/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299672478,0.0,1.10299672478
 06/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299416062,0.0,1.10299416062
 06/20  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  06:00:00,46.8193168803,3.52432776285,15.8521843631,0.630204543025,5.36083202345,21.4433280938,1.10307284455,0.0,1.10307284455
 06/20  07:00:00,68.2038181689,3.29530335062,15.4884717091,0.647317312506,16.0824960704,32.6817896323,1.10361335619,0.0,1.10361335619
 06/20  08:00:00,139.085241947,3.83222163636,16.593779619,0.0,48.2474882111,70.4033123869,1.10425394983,0.0,1.10425394983
 06/20  09:00:00,133.38968147,3.97217081765,19.1068413886,0.0,48.2474882111,62.0547409583,2.18899637811,0.0,2.18899637811
 06/20  10:00:00,135.485050159,4.29143866033,22.809535642,0.0,48.2474882111,60.1281475517,2.18897852844,0.0,2.18897852844
 06/20  11:00:00,139.58309002,4.554310141,24.7181106155,0.0,48.2474882111,62.0547409583,3.27435751405,0.0,3.27435751405
 06/20  12:00:00,142.026100362,4.50608280228,27.7536968031,0.0,48.2474882111,61.5103924513,2.19081717745,0.0,2.19081717745
 06/20  13:00:00,151.08934786,5.2288614981,33.9443225925,0.0,48.2474882111,63.6602354638,3.27559947056,0.0,3.27559947056
 06/20  14:00:00,149.483187788,5.29641601434,35.8026959172,0.0,48.2474882111,60.1281475517,2.18858034513,0.0,2.18858034513
 06/20  15:00:00,155.961828226,5.79365892782,41.784093441,0.0,48.2474882111,60.1281475517,1.10414649242,0.0,1.10414649242
 06/20  16:00:00,157.712676878,5.80527477087,40.6334361403,0.0,48.2474882111,63.0180376616,3.27388610792,0.0,3.27388610792
 06/20  17:00:00,141.024286862,5.2196928248,35.4755417232,0.0,37.5258241642,62.7947880557,1.1038284462,0.0,1.1038284462
 06/20  18:00:00,95.6760112587,3.85593635233,28.9892957411,0.0,26.8041601173,36.0181789539,1.10367123552,0.0,1.10367123552
 06/20  19:00:00,91.2763619437,3.64277622649,27.3715977607,0.0,26.8041601173,33.4493877451,1.10345630893,0.0,1.10345630893
 06/20  20:00:00,78.8468801931,3.37417505928,23.8912132477,0.0,16.0824960704,28.0885557216,1.10348977901,0.0,1.10348977901
 06/20  21:00:00,83.1897475017,3.31984288545,22.1708083345,0.0,16.0824960704,26.8041601173,1.10312830441,0.0,1.10312830441
 06/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299654552,0.0,1.10299654552
 06/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299633734,0.0,1.10299633734
 06/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299418828,0.0,1.10299418828
 06/21  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  06:00:00,46.8738730768,3.63575833924,15.8421509508,0.583363575373,5.36083202345,21.4433280938,1.10313690864,0.0,1.10313690864
 06/21  07:00:00,70.0357734831,3.29530335062,17.2323454677,0.735398868064,16.0824960704,32.6817896323,1.10359241191,0.0,1.10359241191
 06/21  08:00:00,143.12973527,3.92133474473,20.5491598332,0.0,48.2474882111,70.4033123869,2.18865811953,0.0,2.18865811953
 06/21  09:00:00,137.959609611,3.92070509966,23.7282352477,0.0,48.2474882111,62.0547409583,2.18866479543,0.0,2.18866479543
 06/21  10:00:00,139.982479745,4.07514540909,27.5232584791,0.0,48.2474882111,60.1281475517,1.10459788139,0.0,1.10459788139
 06/21  11:00:00,145.356607413,4.39286111767,30.6530770319,0.0,48.2474882111,62.0547409583,3.27433439295,0.0,3.27433439295
 06/21  12:00:00,146.533987519,4.31838186952,32.449284893,0.0,48.2474882111,61.5103924513,2.19058968057,0.0,2.19058968057
 06/21  13:00:00,154.869327252,4.90268761931,38.050475864,0.0,48.2474882111,63.6602354638,3.27548963422,0.0,3.27548963422
 06/21  14:00:00,152.516438047,4.8176861937,39.3146759969,0.0,48.2474882111,60.1281475517,2.18850856555,0.0,2.18850856555
 06/21  15:00:00,153.767156612,4.84340130238,40.539679453,0.0,48.2474882111,60.1281475517,2.1883186013,0.0,2.1883186013
 06/21  16:00:00,157.397031649,4.95496581956,41.1680998626,0.0,48.2474882111,63.0180376616,2.18919783689,0.0,2.18919783689
 06/21  17:00:00,144.147323654,4.60466665322,39.2136046865,0.0,37.5258241642,62.7947880557,1.10389560821,0.0,1.10389560821
 06/21  18:00:00,98.3595607531,3.46542595421,32.0633556336,0.0,26.8041601173,36.0181789539,1.10373092541,0.0,1.10373092541
 06/21  19:00:00,92.830557745,3.37628026335,29.1922895252,0.0,26.8041601173,33.4493877451,1.10343283791,0.0,1.10343283791
 06/21  20:00:00,80.8577414903,3.29530335062,25.8045148532,0.176431400428,16.0824960704,28.0885557216,1.10354002596,0.0,1.10354002596
 06/21  21:00:00,84.8108214874,3.29530335062,23.131997401,0.684424454086,16.0824960704,26.8041601173,1.10312234644,0.0,1.10312234644
 06/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299543372,0.0,1.10299543372
 06/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299563543,0.0,1.10299563543
 06/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299347602,0.0,1.10299347602
 06/22  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  06:00:00,46.37552181,3.52050424321,14.1573933636,1.88502399177,5.36083202345,21.4433280938,1.10316403634,0.0,1.10316403634
 06/22  07:00:00,69.1151718735,3.29530335062,14.2904029181,2.75673980808,16.0824960704,32.6817896323,1.10363737433,0.0,1.10363737433
 06/22  08:00:00,138.698864611,3.75151046577,16.2298878238,0.0582256298701,48.2474882111,70.4033123869,2.1884641985,0.0,2.1884641985
 06/22  09:00:00,133.729182976,3.69292295627,19.7255907558,0.0,48.2474882111,62.0547409583,2.18875348693,0.0,2.18875348693
 06/22  10:00:00,134.36612749,3.72622119424,22.255830439,0.0,48.2474882111,60.1281475517,2.18870304704,0.0,2.18870304704
 06/22  11:00:00,137.482170995,3.87584760738,23.2956541244,0.0,48.2474882111,62.0547409583,2.18963244607,0.0,2.18963244607
 06/22  12:00:00,137.406578977,3.79397391893,23.8462843012,0.0,48.2474882111,61.5103924513,2.19025138193,0.0,2.19025138193
 06/22  13:00:00,141.50560952,4.15774325209,25.4317024988,0.0,48.2474882111,63.6602354638,3.27555202362,0.0,3.27555202362
 06/22  14:00:00,139.410475523,4.12787272902,26.8985269372,0.0,48.2474882111,60.1281475517,2.18854141781,0.0,2.18854141781
 06/22  15:00:00,141.41244475,4.18919261099,28.839176282,0.0,48.2474882111,60.1281475517,2.18834223065,0.0,2.18834223065
 06/22  16:00:00,144.975464349,4.33727344734,29.3642249352,0.0,48.2474882111,63.0180376616,2.18920957916,0.0,2.18920957916
 06/22  17:00:00,132.276289125,4.13888091527,27.8083558955,0.0,37.5258241642,62.7947880557,1.10389921876,0.0,1.10389921876
 06/22  18:00:00,89.9582153841,3.30041814939,23.8270180695,0.0,26.8041601173,36.0181789539,1.10373237644,0.0,1.10373237644
 06/22  19:00:00,85.7435304238,3.29530335062,22.1859757967,0.000263320014638,26.8041601173,33.4493877451,1.10343300226,0.0,1.10343300226
 06/22  20:00:00,75.5184745337,3.29530335062,19.8907954973,0.750883799627,16.0824960704,28.0885557216,1.10353823962,0.0,1.10353823962
 06/22  21:00:00,80.173411359,3.29530335062,17.0309257031,2.14808602361,16.0824960704,26.8041601173,1.10312084569,0.0,1.10312084569
 06/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029949118,0.0,1.1029949118
 06/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299474363,0.0,1.10299474363
 06/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299201258,0.0,1.10299201258
 06/23  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  06:00:00,40.6167707457,3.41155023669,5.49978243989,4.89283785772,5.36083202345,21.4433280938,1.10315662712,0.0,1.10315662712
 06/23  07:00:00,69.4407510423,3.29530335062,13.4831707057,3.88955118922,16.0824960704,32.6817896323,1.10362731951,0.0,1.10362731951
 06/23  08:00:00,145.072621984,3.64921461088,22.4676807863,0.296485894602,48.2474882111,70.4033123869,2.18858915073,0.0,2.18858915073
 06/23  09:00:00,139.495590123,3.55090100958,25.6340198503,0.0,48.2474882111,62.0547409583,2.18870764184,0.0,2.18870764184
 06/23  10:00:00,140.314081243,3.57709331258,28.3529120737,0.0,48.2474882111,60.1281475517,1.10433796278,0.0,1.10433796278
 06/23  11:00:00,147.806991906,3.88794140984,33.6083812329,0.0,48.2474882111,62.0547409583,3.27433686099,0.0,3.27433686099
 06/23  12:00:00,149.808648426,3.96942949922,36.0728981698,0.0,48.2474882111,61.5103924513,2.19055713936,0.0,2.19055713936
 06/23  13:00:00,158.191991564,4.66468599367,41.6111418015,0.0,48.2474882111,63.6602354638,3.27540426215,0.0,3.27540426215
 06/23  14:00:00,155.618901808,4.74637085422,42.488455097,0.0,48.2474882111,60.1281475517,2.18844008406,0.0,2.18844008406
 06/23  15:00:00,156.262751906,4.84878890721,43.0298871419,0.0,48.2474882111,60.1281475517,1.10418244727,0.0,1.10418244727
 06/23  16:00:00,158.732570001,5.13398649664,42.3246175379,0.0,48.2474882111,63.0180376616,3.27394084235,0.0,3.27394084235
 06/23  17:00:00,144.890441924,4.87610117211,39.6852884376,0.0,37.5258241642,62.7947880557,1.10383876521,0.0,1.10383876521
 06/23  18:00:00,95.4590166759,3.50573551202,29.1225019986,0.0,26.8041601173,36.0181789539,1.10367528317,0.0,1.10367528317
 06/23  19:00:00,87.5989431308,3.38777480598,23.9491803684,0.0,26.8041601173,33.4493877451,1.1034550681,0.0,1.1034550681
 06/23  20:00:00,76.3332355846,3.29530335062,21.4564403479,0.0,16.0824960704,28.0885557216,1.10348411841,0.0,1.10348411841
 06/23  21:00:00,82.0188621498,3.29530335062,20.6724913399,0.351971177573,16.0824960704,26.8041601173,1.10312332133,0.0,1.10312332133
 06/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299479958,0.0,1.10299479958
 06/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299327918,0.0,1.10299327918
 06/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029932627,0.0,1.1029932627
 06/24  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  06:00:00,44.6571655721,3.42987753983,12.6769736302,1.73771419062,5.36083202345,21.4433280938,1.10312863168,0.0,1.10312863168
 06/24  07:00:00,52.2978032598,3.29530335062,14.9348730895,2.1174441908,5.36083202345,26.5809105114,1.10325973398,0.0,1.10325973398
 06/24  08:00:00,77.2713353492,3.29530335062,14.9229429883,0.940944066244,26.8041601173,31.2995447326,0.02,0.0,0.02
 06/24  09:00:00,78.7732840188,3.30106956379,14.7225683956,0.389808807723,26.8041601173,33.5472370403,2.187228631,0.0,2.187228631
 06/24  10:00:00,79.1277712169,3.30132392205,16.4088164979,0.021090248592,26.8041601173,32.583940337,1.10361776646,0.0,1.10361776646
 06/24  11:00:00,83.0119989929,3.29530335062,18.0724627861,0.0,26.8041601173,34.8316326447,1.10378633298,0.0,1.10378633298
 06/24  12:00:00,83.1014470686,3.30000586894,19.4416039479,0.0,26.8041601173,33.5472370403,1.10362931502,0.0,1.10362931502
 06/24  13:00:00,82.0993610574,3.33166003648,20.976654978,0.0,26.8041601173,30.9784458315,1.10363885152,0.0,1.10363885152
 06/24  14:00:00,52.0536045093,3.29566558278,19.3765475063,0.0,8.04124803518,21.3317032909,1.10344462738,0.0,1.10344462738
 06/24  15:00:00,47.8713973943,3.29530335062,16.4790982279,0.0,8.04124803518,20.0473076865,1.10334161951,0.0,1.10334161951
 06/24  16:00:00,46.9438747428,3.29530335062,15.2304766754,0.0,8.04124803518,20.3684065876,1.10336388054,0.0,1.10336388054
 06/24  17:00:00,39.1188011806,3.30661500489,15.0836749378,0.0305656551707,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/24  18:00:00,28.9029426481,1.85605698759,8.27553348432,0.0,2.68041601173,16.0824960704,1.10313908617,0.0,1.10313908617
 06/24  19:00:00,25.0610746624,1.1369957317,5.15272675448,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  20:00:00,27.2586795012,0.190655357294,0.894671967672,0.0,2.68041601173,16.0824960704,1.10312571247,0.0,1.10312571247
 06/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299513077,0.0,1.10299513077
 06/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029938204,0.0,1.1029938204
 06/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294748682,0.0,1.10294748682
 06/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307771959,0.0,1.10307771959
 06/25  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  07:00:00,24.6163462796,1.12936988395,4.71562421941,0.0,2.68041601173,16.0824960704,1.10278986431,0.0,1.10278986431
 06/25  08:00:00,32.4332368986,2.47388472422,11.1879999981,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  09:00:00,32.5907963769,2.38968788366,11.4297563171,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  10:00:00,33.5339587569,2.29207252894,12.4705340518,0.0,2.68041601173,16.0824960704,1.10300821216,0.0,1.10300821216
 06/25  11:00:00,22.9182408033,0.56849786585,3.57839076122,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  12:00:00,27.5793050297,1.01913431129,7.78881854222,0.0,2.68041601173,16.0824960704,1.10309183494,0.0,1.10309183494
 06/25  13:00:00,20.47251621,0.190655357294,1.51050867654,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  14:00:00,27.2715237919,0.942872168372,7.55729944731,0.0,2.68041601173,16.0824960704,1.10311857694,0.0,1.10311857694
 06/25  15:00:00,36.7358667502,1.88800648851,16.0765080855,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  16:00:00,42.4745340224,2.52457970299,21.1786021432,0.0,2.68041601173,16.0824960704,1.10300855733,0.0,1.10300855733
 06/25  17:00:00,40.323507573,2.40058236632,19.1515730305,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  18:00:00,40.8081373276,2.57175436837,19.465030783,0.0,2.68041601173,16.0824960704,1.10300429444,0.0,1.10300429444
 06/25  19:00:00,38.8221365709,2.39155603558,17.6592283591,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  20:00:00,35.8859654025,1.19245823587,8.52015499043,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310922982,0.0,1.10310922982
 06/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294945041,0.0,1.10294945041
 06/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299204839,0.0,1.10299204839
 06/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299185328,0.0,1.10299185328
 06/26  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  06:00:00,46.9289534224,3.47468989846,15.8467176607,0.794945651802,5.36083202345,21.4433280938,1.10314606539,0.0,1.10314606539
 06/26  07:00:00,69.0159433229,3.29530335062,15.6795989502,1.26831522528,16.0824960704,32.6817896323,1.10359999718,0.0,1.10359999718
 06/26  08:00:00,142.145787094,3.58391909802,19.9026273044,0.0,48.2474882111,70.4033123869,2.18862400184,0.0,2.18862400184
 06/26  09:00:00,135.964348674,3.49207897049,22.1616004399,0.0,48.2474882111,62.0547409583,1.10431521312,0.0,1.10431521312
 06/26  10:00:00,133.121080054,3.56560866799,21.1713955292,0.0,48.2474882111,60.1281475517,2.18907842883,0.0,2.18907842883
 06/26  11:00:00,132.932998541,3.84609119895,18.776238079,0.0,48.2474882111,62.0547409583,3.27429395179,0.0,3.27429395179
 06/26  12:00:00,132.696210994,3.8821339505,19.0477562869,0.0,48.2474882111,61.5103924513,2.19072325151,0.0,2.19072325151
 06/26  13:00:00,138.449088732,4.41015824493,22.1227667176,0.0,48.2474882111,63.6602354638,3.27534854886,0.0,3.27534854886
 06/26  14:00:00,136.220332443,4.33938550807,23.4968710776,0.0,48.2474882111,60.1281475517,2.18855135239,0.0,2.18855135239
 06/26  15:00:00,138.211837532,4.56538889359,25.262372781,0.0,48.2474882111,60.1281475517,1.10425404192,0.0,1.10425404192
 06/26  16:00:00,144.02059398,4.97611567278,27.77051234,0.0,48.2474882111,63.0180376616,2.18900384622,0.0,2.18900384622
 06/26  17:00:00,132.464233345,4.57945129039,27.5557297404,0.0,37.5258241642,62.7947880557,2.18810263159,0.0,2.18810263159
 06/26  18:00:00,88.8178442671,3.45219005749,22.5348750444,0.0,26.8041601173,36.0181789539,1.10364538003,0.0,1.10364538003
 06/26  19:00:00,85.1237239959,3.36653688422,21.4951991552,0.0,26.8041601173,33.4493877451,1.10340083989,0.0,1.10340083989
 06/26  20:00:00,73.6865982071,3.29530335062,18.7192034841,0.090599486272,16.0824960704,28.0885557216,1.10353459785,0.0,1.10353459785
 06/26  21:00:00,76.9863900994,3.29530335062,15.3869298504,0.605060616621,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030491205,0.0,1.1030491205
 06/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299251814,0.0,1.10299251814
 06/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029902403,0.0,1.1029902403
 06/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299185671,0.0,1.10299185671
 06/27  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  06:00:00,39.0501012712,3.42162551212,3.72019406695,5.09568148079,5.36083202345,21.4433280938,1.10307566975,0.0,1.10307566975
 06/27  07:00:00,62.7038346821,3.29530335062,7.05553635562,3.58026917911,16.0824960704,32.6817896323,1.10360916826,0.0,1.10360916826
 06/27  08:00:00,136.050619647,3.63965468425,13.6052927139,0.146431556691,48.2474882111,70.4033123869,1.1043253958,0.0,1.1043253958
 06/27  09:00:00,130.263901022,3.52782051873,16.4254112394,0.0,48.2474882111,62.0547409583,2.18857448781,0.0,2.18857448781
 06/27  10:00:00,128.014152569,3.5282587868,16.1018179257,0.0,48.2474882111,60.1281475517,2.18903695484,0.0,2.18903695484
 06/27  11:00:00,131.617191811,3.70772692263,17.5987956246,0.0,48.2474882111,62.0547409583,2.18947201696,0.0,2.18947201696
 06/27  12:00:00,134.271609528,3.70671992729,20.7985688441,0.0,48.2474882111,61.5103924513,3.27546104331,0.0,3.27546104331
 06/27  13:00:00,139.372038092,4.09351400072,23.3623603226,0.0,48.2474882111,63.6602354638,2.19017033244,0.0,2.19017033244
 06/27  14:00:00,135.855820544,4.1195996915,23.3521449956,0.0,48.2474882111,60.1281475517,2.18902539399,0.0,2.18902539399
 06/27  15:00:00,136.906055039,4.28872108135,24.2332581007,0.0,48.2474882111,60.1281475517,2.18826687269,0.0,2.18826687269
 06/27  16:00:00,143.169804104,4.85437501057,27.0414631267,0.0,48.2474882111,63.0180376616,2.18911465393,0.0,2.18911465393
 06/27  17:00:00,133.883706532,4.77485349225,28.7798007262,0.0,37.5258241642,62.7947880557,1.10397144245,0.0,1.10397144245
 06/27  18:00:00,90.9333617092,3.56104657623,24.5415359677,0.0,26.8041601173,36.0181789539,2.18739695149,0.0,2.18739695149
 06/27  19:00:00,87.77118955,3.4020331343,24.1071684593,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/27  20:00:00,74.3088225866,3.29530335062,19.2572268964,0.174800453431,16.0824960704,28.0885557216,1.10348130305,0.0,1.10348130305
 06/27  21:00:00,75.0809103215,3.29530335062,13.3453314169,0.74117927219,16.0824960704,26.8041601173,1.10328006922,0.0,1.10328006922
 06/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299205809,0.0,1.10299205809
 06/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298857273,0.0,1.10298857273
 06/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299129876,0.0,1.10299129876
 06/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031020974,0.0,1.1031020974
 06/28  06:00:00,41.0354964751,3.41135465315,4.10883179895,6.70270981159,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  07:00:00,64.0678613752,3.29530335062,5.51652170497,6.48331052289,16.0824960704,32.6817896323,1.10350227923,0.0,1.10350227923
 06/28  08:00:00,128.75338664,3.62638491548,5.87767810861,0.59008292344,48.2474882111,70.4033123869,2.18849535739,0.0,2.18849535739
 06/28  09:00:00,119.686998325,3.49859866561,5.81644524648,0.0612851494745,48.2474882111,62.0547409583,2.18896314076,0.0,2.18896314076
 06/28  10:00:00,119.643445662,3.48768798876,7.7716818162,0.0,48.2474882111,60.1281475517,2.18885300728,0.0,2.18885300728
 06/28  11:00:00,123.13105926,3.60252241421,9.21786758241,0.0,48.2474882111,62.0547409583,2.18971131312,0.0,2.18971131312
 06/28  12:00:00,121.769693227,3.63623337701,8.36713909351,0.0,48.2474882111,61.5103924513,2.19024352166,0.0,2.19024352166
 06/28  13:00:00,124.04387417,3.79893305696,8.32877734447,0.0,48.2474882111,63.6602354638,3.27542835945,0.0,3.27542835945
 06/28  14:00:00,119.046397268,3.79589537244,6.86642603896,0.0,48.2474882111,60.1281475517,2.18842234669,0.0,2.18842234669
 06/28  15:00:00,124.157849954,3.87867923736,11.8950948596,0.0,48.2474882111,60.1281475517,1.10415665806,0.0,1.10415665806
 06/28  16:00:00,133.159355991,4.09251208913,17.7928779348,0.0,48.2474882111,63.0180376616,3.27376618954,0.0,3.27376618954
 06/28  17:00:00,122.281745922,3.93947844644,18.0132151613,0.0,37.5258241642,62.7947880557,1.1039450844,0.0,1.1039450844
 06/28  18:00:00,82.4668100781,3.29530335062,16.3407275622,0.0,26.8041601173,36.0181789539,1.10360722448,0.0,1.10360722448
 06/28  19:00:00,79.7812556961,3.29530335062,16.223964389,0.0,26.8041601173,33.4493877451,1.10339271127,0.0,1.10339271127
 06/28  20:00:00,66.8579218418,3.29530335062,10.6416443331,1.33948227196,16.0824960704,28.0885557216,1.10351089044,0.0,1.10351089044
 06/28  21:00:00,69.329470666,3.29530335062,3.6559160625,4.67915497113,16.0824960704,26.8041601173,1.10311284083,0.0,1.10311284083
 06/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298906849,0.0,1.10298906849
 06/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299064486,0.0,1.10299064486
 06/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298778889,0.0,1.10298778889
 06/29  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  06:00:00,40.054839022,3.36673935631,0.517023500064,9.35847595425,5.36083202345,21.4433280938,1.10307893458,0.0,1.10307893458
 06/29  07:00:00,62.3204123484,3.29530335062,4.13359099526,6.11879220577,16.0824960704,32.6817896323,1.10355955051,0.0,1.10355955051
 06/29  08:00:00,132.117151655,3.60892065196,8.33885067153,1.51013963984,48.2474882111,70.4033123869,1.10429391274,0.0,1.10429391274
 06/29  09:00:00,128.951091682,3.52498908025,14.6847657652,0.430667573089,48.2474882111,62.0547409583,2.18871029708,0.0,2.18871029708
 06/29  10:00:00,129.349709271,3.4965658685,17.4626443392,0.00642320677943,48.2474882111,60.1281475517,2.18860725084,0.0,2.18860725084
 06/29  11:00:00,131.425534559,3.6023461377,17.5125191582,0.0,48.2474882111,62.0547409583,2.18956272773,0.0,2.18956272773
 06/29  12:00:00,130.637621549,3.65821149789,17.2130892948,0.0,48.2474882111,61.5103924513,3.27518171716,0.0,3.27518171716
 06/29  13:00:00,135.677494946,3.9608957759,19.8004354014,0.0,48.2474882111,63.6602354638,3.27511531642,0.0,3.27511531642
 06/29  14:00:00,134.067238277,3.98353520608,21.6996272137,0.0,48.2474882111,60.1281475517,1.10426606094,0.0,1.10426606094
 06/29  15:00:00,134.285341038,4.0681141082,21.8331510732,0.0,48.2474882111,60.1281475517,2.18827713644,0.0,2.18827713644
 06/29  16:00:00,138.209106336,4.54255517284,22.3925851964,0.0,48.2474882111,63.0180376616,2.18910259934,0.0,2.18910259934
 06/29  17:00:00,125.998117264,4.23166203587,21.4374029141,0.0,37.5258241642,62.7947880557,1.10396206328,0.0,1.10396206328
 06/29  18:00:00,85.8576612028,3.31796100657,19.708921031,0.0,26.8041601173,36.0181789539,2.18737069375,0.0,2.18737069375
 06/29  19:00:00,82.3468179654,3.30386897957,18.7809610294,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/29  20:00:00,71.6084631172,3.29530335062,16.6371706122,0.0944972682221,16.0824960704,28.0885557216,1.1034556514,0.0,1.1034556514
 06/29  21:00:00,74.7366244351,3.29530335062,12.7886521882,0.953572614586,16.0824960704,26.8041601173,1.10326520246,0.0,1.10326520246
 06/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298917427,0.0,1.10298917427
 06/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298990025,0.0,1.10298990025
 06/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298767267,0.0,1.10298767267
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311803576,0.0,1.10311803576
 06/30  06:00:00,39.5385489306,3.38839150453,0.643328307565,8.6942289071,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  07:00:00,64.0194450134,3.29530335062,6.97605679506,4.975359071,16.0824960704,32.6817896323,1.10361725859,0.0,1.10361725859
 06/30  08:00:00,140.412249357,3.61324417616,17.4563297787,0.683434709802,48.2474882111,70.4033123869,2.18839385819,0.0,2.18839385819
 06/30  09:00:00,135.243634315,3.47040698576,21.4503451969,0.0122128689794,48.2474882111,62.0547409583,2.18884079548,0.0,2.18884079548
 06/30  10:00:00,134.800913852,3.47245148283,22.9443865119,0.0,48.2474882111,60.1281475517,2.18871437513,0.0,2.18871437513
 06/30  11:00:00,138.71870681,3.60532689801,24.8027106488,0.0,48.2474882111,62.0547409583,2.18954042269,0.0,2.18954042269
 06/30  12:00:00,140.856740092,3.65805211571,27.4323672202,0.0,48.2474882111,61.5103924513,2.1904385314,0.0,2.1904385314
 06/30  13:00:00,146.322315017,3.98539613227,30.4207551156,0.0,48.2474882111,63.6602354638,3.27546504348,0.0,3.27546504348
 06/30  14:00:00,143.222283544,4.06933398608,30.7688737014,0.0,48.2474882111,60.1281475517,2.18842965779,0.0,2.18842965779
 06/30  15:00:00,144.870372174,4.31964757026,32.1666487467,0.0,48.2474882111,60.1281475517,1.10426523501,0.0,1.10426523501
 06/30  16:00:00,151.600762051,4.97142660577,35.3553694785,0.0,48.2474882111,63.0180376616,2.18899071567,0.0,2.18899071567
 06/30  17:00:00,141.360916196,4.92187607897,36.1099878031,0.0,37.5258241642,62.7947880557,2.1880641125,0.0,2.1880641125
 06/30  18:00:00,96.1964688312,3.64500146647,29.7206881995,0.0,26.8041601173,36.0181789539,1.10362043234,0.0,1.10362043234
 06/30  19:00:00,90.9943014214,3.44747642568,27.2848370393,0.0,26.8041601173,33.4493877451,1.10337551323,0.0,1.10337551323
 06/30  20:00:00,78.589368357,3.29530335062,23.6719560776,0.0406170427557,16.0824960704,28.0885557216,1.10350140117,0.0,1.10350140117
 06/30  21:00:00,83.1457256979,3.29530335062,21.724786606,0.426539459571,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303451851,0.0,1.10303451851
 06/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298971591,0.0,1.10298971591
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298747538,0.0,1.10298747538
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103055737,0.0,1.103055737
 07/01  06:00:00,38.5776124142,3.40844745967,5.85760606409,2.49895867907,5.36083202345,21.4433280938,1.10307429288,0.0,1.10307429288
 07/01  07:00:00,51.9495857154,3.29530335062,14.0389506512,2.66514908463,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/01  08:00:00,84.8547451315,3.29530335062,22.4050178347,1.04227900219,26.8041601173,31.2995447326,1.10335671099,0.0,1.10335671099
 07/01  09:00:00,90.137000721,3.30586176797,26.165189898,0.306111803358,26.8041601173,33.5472370403,1.10367266644,0.0,1.10367266644
 07/01  10:00:00,91.2828048532,3.30868563975,28.5766456107,0.000933054263232,26.8041601173,32.583940337,1.10354365579,0.0,1.10354365579
 07/01  11:00:00,95.2352115875,3.29530335062,30.2956753808,0.0,26.8041601173,34.8316326447,1.10373559628,0.0,1.10373559628
 07/01  12:00:00,93.7578003906,3.29530335062,30.1026597883,0.0,26.8041601173,33.5472370403,2.18723873566,0.0,2.18723873566
 07/01  13:00:00,92.0747485686,3.30702008069,30.976682445,0.0,26.8041601173,30.9784458315,1.10354621803,0.0,1.10354621803
 07/01  14:00:00,63.1646154562,3.29530335062,30.4879206854,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/01  15:00:00,61.1888867827,3.29530335062,29.7965876163,0.0,8.04124803518,20.0473076865,1.10336156241,0.0,1.10336156241
 07/01  16:00:00,61.9206059594,3.37457911035,30.1279321322,0.0,8.04124803518,20.3684065876,1.10339533642,0.0,1.10339533642
 07/01  17:00:00,54.8927434227,3.37745048975,30.8173473502,0.0,2.68041601173,18.0090894769,1.10306378474,0.0,1.10306378474
 07/01  18:00:00,40.6805689977,2.24050440618,19.6687124153,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  19:00:00,41.4758155191,2.36851794064,20.3359454023,0.0,2.68041601173,16.0824960704,1.10311320867,0.0,1.10311320867
 07/01  20:00:00,36.251174048,0.945646733199,9.13217513862,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316338108,0.0,1.10316338108
 07/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298911182,0.0,1.10298911182
 07/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029480308,0.0,1.1029480308
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294818953,0.0,1.10294818953
 07/02  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298296685,0.0,1.10298296685
 07/02  07:00:00,27.6942307809,1.21130866658,7.71156993813,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  08:00:00,38.4745454159,2.35161672228,17.3515765175,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  09:00:00,40.3311457379,2.3532493144,19.2065442473,0.0,2.68041601173,16.0824960704,1.10300669969,0.0,1.10300669969
 07/02  10:00:00,41.6046623692,2.42332909584,20.4099810971,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  11:00:00,28.3738230733,1.00526788546,8.59720301166,0.0,2.68041601173,16.0824960704,1.10307671672,0.0,1.10307671672
 07/02  12:00:00,23.948992278,0.571966071883,4.60567402994,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316699427,0.0,1.10316699427
 07/02  14:00:00,29.4636662457,1.07113180858,9.62118226094,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  15:00:00,37.1772755799,1.76590101784,16.6400223858,0.0,2.68041601173,16.0824960704,1.1030015788,0.0,1.1030015788
 07/02  16:00:00,45.8211934066,2.6606908376,24.3891503928,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  17:00:00,41.0316352972,2.20588385832,20.0543992626,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  18:00:00,45.9083209465,2.74903031194,24.3879384583,0.0,2.68041601173,16.0824960704,1.10300737373,0.0,1.10300737373
 07/02  19:00:00,36.3977097831,1.8191697952,15.8071878117,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  20:00:00,34.7305612761,0.849278592742,7.7079305072,0.0,2.68041601173,16.0824960704,1.10300536689,0.0,1.10300536689
 07/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294459581,0.0,1.10294459581
 07/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298403947,0.0,1.10298403947
 07/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029864014,0.0,1.1029864014
 07/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310910589,0.0,1.10310910589
 07/03  06:00:00,53.2964059753,3.49133473097,22.5607962228,0.431674810212,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  07:00:00,74.5426325629,3.35234964608,21.6312416276,0.786315492477,16.0824960704,32.6817896323,1.1035094698,0.0,1.1035094698
 07/03  08:00:00,150.53663559,4.14878734836,27.7286075499,0.0,48.2474882111,70.4033123869,2.18846765367,0.0,2.18846765367
 07/03  09:00:00,145.082480249,4.1405368874,30.6312740977,0.0,48.2474882111,62.0547409583,2.18887513983,0.0,2.18887513983
 07/03  10:00:00,142.551315045,4.040299844,30.1269393438,0.0,48.2474882111,60.1281475517,2.18872095475,0.0,2.18872095475
 07/03  11:00:00,144.561214527,4.05833255451,30.1922127091,0.0,48.2474882111,62.0547409583,2.18951163848,0.0,2.18951163848
 07/03  12:00:00,147.383586394,4.10378834516,33.5134772921,0.0,48.2474882111,61.5103924513,2.19037034668,0.0,2.19037034668
 07/03  13:00:00,159.595068754,4.58367828487,43.0952267002,0.0,48.2474882111,63.6602354638,3.27531004564,0.0,3.27531004564
 07/03  14:00:00,162.192772306,4.71579489555,49.0929015537,0.0,48.2474882111,60.1281475517,2.18848081696,0.0,2.18848081696
 07/03  15:00:00,162.580967645,4.84672935388,49.3501624341,0.0,48.2474882111,60.1281475517,1.10419563123,0.0,1.10419563123
 07/03  16:00:00,169.699574118,5.36277475018,53.0628334015,0.0,48.2474882111,63.0180376616,2.18882534175,0.0,2.18882534175
 07/03  17:00:00,159.300191208,5.24818809597,53.7229507977,0.0,37.5258241642,62.7947880557,2.18805947213,0.0,2.18805947213
 07/03  18:00:00,106.507776638,3.62466085231,40.0523366202,0.0,26.8041601173,36.0181789539,1.1036681748,0.0,1.1036681748
 07/03  19:00:00,101.015419561,3.45785875261,37.2955728515,0.0,26.8041601173,33.4493877451,1.10338728735,0.0,1.10338728735
 07/03  20:00:00,87.523657506,3.30594855875,32.6362170612,0.0,16.0824960704,28.0885557216,1.10351629381,0.0,1.10351629381
 07/03  21:00:00,91.1380313497,3.29530335062,30.1324254079,0.0112063094706,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298956149,0.0,1.10298956149
 07/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102986264,0.0,1.102986264
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294717604,0.0,1.10294717604
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305892327,0.0,1.10305892327
 07/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  08:00:00,22.4275315869,0.374374302522,3.28180510814,0.0,2.68041601173,16.0824960704,1.10298275178,0.0,1.10298275178
 07/04  09:00:00,20.6708685329,0.187187151261,1.7123292054,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294516396,0.0,1.10294516396
 07/04  11:00:00,24.9741831797,0.561561453784,5.64126954977,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302935161,0.0,1.10302935161
 07/04  13:00:00,32.7141781322,1.13352752567,12.8092984303,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  14:00:00,21.1163753293,0.190655357294,2.15436779582,0.0,2.68041601173,16.0824960704,1.10303087448,0.0,1.10303087448
 07/04  15:00:00,23.4111879484,0.381310714589,4.25852505763,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  16:00:00,30.8284764187,1.03819984702,11.0189243954,0.0,2.68041601173,16.0824960704,1.10300655089,0.0,1.10300655089
 07/04  17:00:00,31.4441935177,1.09539645421,11.5774448873,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294731837,0.0,1.10294731837
 07/04  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306856134,0.0,1.10306856134
 07/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294721796,0.0,1.10294721796
 07/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029858196,0.0,1.1029858196
 07/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298516296,0.0,1.10298516296
 07/05  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  06:00:00,50.8500833177,3.6158090564,20.0764176804,0.345256369545,5.36083202345,21.4433280938,1.10307398436,0.0,1.10307398436
 07/05  07:00:00,75.506876346,3.30169492323,22.9604429084,0.472012717595,16.0824960704,32.6817896323,1.10359953808,0.0,1.10359953808
 07/05  08:00:00,152.353919858,4.41325014215,29.2814290236,0.0,48.2474882111,70.4033123869,1.10428110396,0.0,1.10428110396
 07/05  09:00:00,150.425492327,4.61508461107,35.4997384527,0.0,48.2474882111,62.0547409583,2.18869064599,0.0,2.18869064599
 07/05  10:00:00,155.850553966,4.81916944371,42.6473086649,0.0,48.2474882111,60.1281475517,2.1888108622,0.0,2.1888108622
 07/05  11:00:00,161.539270043,4.9418480285,46.286752751,0.0,48.2474882111,62.0547409583,2.18946565309,0.0,2.18946565309
 07/05  12:00:00,162.963581118,4.84209413174,48.3551662295,0.0,48.2474882111,61.5103924513,3.27518833438,0.0,3.27518833438
 07/05  13:00:00,172.387627769,5.70294504308,54.7685189568,0.0,48.2474882111,63.6602354638,2.19000120561,0.0,2.19000120561
 07/05  14:00:00,157.288568238,5.53508538638,43.3694069947,0.0,48.2474882111,60.1281475517,2.18869341205,0.0,2.18869341205
 07/05  15:00:00,163.84849255,5.99996832496,49.4644483681,0.0,48.2474882111,60.1281475517,2.18830241447,0.0,2.18830241447
 07/05  16:00:00,180.124370998,6.61471008263,62.2356949482,0.0,48.2474882111,63.0180376616,2.18901177108,0.0,2.18901177108
 07/05  17:00:00,161.240572636,6.13432239203,54.7771979304,0.0,37.5258241642,62.7947880557,1.1037915191,0.0,1.1037915191
 07/05  18:00:00,109.837327873,4.21823987497,42.7883088329,0.0,26.8041601173,36.0181789539,1.10361254443,0.0,1.10361254443
 07/05  19:00:00,102.787494164,3.79258745104,38.7329187568,0.0,26.8041601173,33.4493877451,1.10338876311,0.0,1.10338876311
 07/05  20:00:00,85.0922221479,3.40419301913,30.1065372426,0.0,16.0824960704,28.0885557216,1.10349474034,0.0,1.10349474034
 07/05  21:00:00,86.5372320489,3.33737159182,25.5007641754,0.0,16.0824960704,26.8041601173,1.10310108964,0.0,1.10310108964
 07/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298621382,0.0,1.10298621382
 07/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298399726,0.0,1.10298399726
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298583986,0.0,1.10298583986
 07/06  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  06:00:00,58.1558655472,3.60193675527,27.4275545843,0.31377399618,5.36083202345,21.4433280938,1.10305966171,0.0,1.10305966171
 07/06  07:00:00,79.3888054845,3.29530335062,26.9783474471,0.342428890058,16.0824960704,32.6817896323,1.10360604491,0.0,1.10360604491
 07/06  08:00:00,157.086611592,4.08570500641,34.3416658933,0.0,48.2474882111,70.4033123869,1.10428847446,0.0,1.10428847446
 07/06  09:00:00,156.365085277,4.39235261822,41.6620633954,0.0,48.2474882111,62.0547409583,2.18869334002,0.0,2.18869334002
 07/06  10:00:00,161.446015763,4.80416661079,48.2577732957,0.0,48.2474882111,60.1281475517,2.18880417506,0.0,2.18880417506
 07/06  11:00:00,165.765831426,4.97483348335,50.4803286796,0.0,48.2474882111,62.0547409583,2.18944798883,0.0,2.18944798883
 07/06  12:00:00,163.589084357,4.78188786245,49.0408757383,0.0,48.2474882111,61.5103924513,3.27514166021,0.0,3.27514166021
 07/06  13:00:00,171.594452586,5.60321679332,54.0750720239,0.0,48.2474882111,63.6602354638,2.1899585067,0.0,2.1899585067
 07/06  14:00:00,167.377543663,5.65164405232,53.3418237534,0.0,48.2474882111,60.1281475517,2.1886480389,0.0,2.1886480389
 07/06  15:00:00,169.442354389,6.25683622205,54.8014423102,0.0,48.2474882111,60.1281475517,2.18825033478,0.0,2.18825033478
 07/06  16:00:00,177.176359992,6.88759476943,59.0147992559,0.0,48.2474882111,63.0180376616,2.18894586778,0.0,2.18894586778
 07/06  17:00:00,166.788528023,6.2385814606,60.2208942482,0.0,37.5258241642,62.7947880557,1.10392671858,0.0,1.10392671858
 07/06  18:00:00,113.326177574,4.20046073746,46.2949376713,0.0,26.8041601173,36.0181789539,1.10358260558,0.0,1.10358260558
 07/06  19:00:00,101.017016693,3.73956557439,37.0154631626,0.0,26.8041601173,33.4493877451,1.10336293312,0.0,1.10336293312
 07/06  20:00:00,82.9841572242,3.39145453842,28.0112107997,0.0,16.0824960704,28.0885557216,1.10346564281,0.0,1.10346564281
 07/06  21:00:00,84.6538727605,3.32897043971,23.625806039,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312181491,0.0,1.10312181491
 07/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029843012,0.0,1.1029843012
 07/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298532184,0.0,1.10298532184
 07/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298511181,0.0,1.10298511181
 07/07  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
