Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/07  06:00:00,37.5651056669,3.51006564618,4.47033671723,2.77210309215,5.36083202345,21.4433280938,1.10306664414,0.0,1.10306664414
 07/07  07:00:00,64.9072462236,3.29530335062,10.5433816837,2.29583539254,16.0824960704,32.6817896323,1.10356827579,0.0,1.10356827579
 07/07  08:00:00,140.514165835,3.84710454524,18.0078205978,0.0,48.2474882111,70.4033123869,1.10423449498,0.0,1.10423449498
 07/07  09:00:00,136.17648491,3.78371891403,22.0820967329,0.0,48.2474882111,62.0547409583,2.18858348129,0.0,2.18858348129
 07/07  10:00:00,137.863201422,3.93786054301,25.5412650219,0.0,48.2474882111,60.1281475517,2.18868707913,0.0,2.18868707913
 07/07  11:00:00,143.008037172,4.25724005269,28.4401278563,0.0,48.2474882111,62.0547409583,2.18931421102,0.0,2.18931421102
 07/07  12:00:00,142.849154692,4.21903539258,28.8637985428,0.0,48.2474882111,61.5103924513,3.27545272697,0.0,3.27545272697
 07/07  13:00:00,149.103224401,4.87986127066,32.3071993613,0.0,48.2474882111,63.6602354638,2.19014285373,0.0,2.19014285373
 07/07  14:00:00,150.373868769,4.77146440638,37.2183285057,0.0,48.2474882111,60.1281475517,2.18841095041,0.0,2.18841095041
 07/07  15:00:00,155.385763217,5.03289089785,41.9687964621,0.0,48.2474882111,60.1281475517,1.10425857672,0.0,1.10425857672
 07/07  16:00:00,161.670262247,5.28508624068,45.1112100397,0.0,48.2474882111,63.0180376616,2.18910179189,0.0,2.18910179189
 07/07  17:00:00,142.224899999,4.82137181599,37.0744758693,0.0,37.5258241642,62.7947880557,2.18812059677,0.0,2.18812059677
 07/07  18:00:00,92.0293940746,3.51809097346,25.6805239359,0.0,26.8041601173,36.0181789539,1.10363375257,0.0,1.10363375257
 07/07  19:00:00,85.0060107395,3.43316167495,21.3108611081,0.0,26.8041601173,33.4493877451,1.10337928343,0.0,1.10337928343
 07/07  20:00:00,72.3666325331,3.30176546501,17.4833751819,0.0,16.0824960704,28.0885557216,1.10349204752,0.0,1.10349204752
 07/07  21:00:00,76.3141054862,3.29530335062,15.1200535318,0.199652322129,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030292447,0.0,1.1030292447
 07/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298547735,0.0,1.10298547735
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298375271,0.0,1.10298375271
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304437129,0.0,1.10304437129
 07/08  06:00:00,45.623266404,3.43075132292,13.5883732383,1.79154163139,5.36083202345,21.4433280938,1.10305845798,0.0,1.10305845798
 07/08  07:00:00,53.9296863623,3.3674111303,16.199411954,2.41268064906,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/08  08:00:00,83.0246255375,3.60022015129,20.2805298999,1.03173054232,26.8041601173,31.2995447326,1.10340209582,0.0,1.10340209582
 07/08  09:00:00,86.6134037286,3.62701350168,22.2317245063,0.394828468958,26.8041601173,33.5472370403,1.10360124836,0.0,1.10360124836
 07/08  10:00:00,84.1749672681,3.43324891139,21.32374203,0.02143577823,26.8041601173,32.583940337,1.10357480895,0.0,1.10357480895
 07/08  11:00:00,87.0073689506,3.29657202576,22.0665640688,0.0,26.8041601173,34.8316326447,1.10363661114,0.0,1.10363661114
 07/08  12:00:00,88.2657149748,3.29788938999,24.6079883331,0.0,26.8041601173,33.5472370403,1.1036527306,0.0,1.1036527306
 07/08  13:00:00,87.8379518749,3.32912790659,26.7177779254,0.0,26.8041601173,30.9784458315,1.10354276768,0.0,1.10354276768
 07/08  14:00:00,59.6509550266,3.29574215483,26.9738214516,0.0,8.04124803518,21.3317032909,1.10349640143,0.0,1.10349640143
 07/08  15:00:00,59.6259001469,3.29875587153,28.2301484596,0.0,8.04124803518,20.0473076865,1.10335726524,0.0,1.10335726524
 07/08  16:00:00,61.7241008504,3.43635107117,29.8696550623,0.0,8.04124803518,20.3684065876,1.10335465498,0.0,1.10335465498
 07/08  17:00:00,54.5397448236,3.53011745841,30.3116817824,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/08  18:00:00,41.4403010318,2.38770679187,20.2812420637,0.0,2.68041601173,16.0824960704,1.10313210959,0.0,1.10313210959
 07/08  19:00:00,39.2582312884,2.1976755371,18.2892035751,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  20:00:00,36.1243811425,1.05865266516,8.89237630118,0.0,2.68041601173,16.0824960704,1.10312766106,0.0,1.10312766106
 07/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314739524,0.0,1.10314739524
 07/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298374026,0.0,1.10298374026
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294289311,0.0,1.10294289311
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300736454,0.0,1.10300736454
 07/09  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  07:00:00,25.5139474839,0.755685017111,5.98691029059,0.0,2.68041601173,16.0824960704,1.10294518569,0.0,1.10294518569
 07/09  08:00:00,33.7208226838,1.69981997695,13.2496505307,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  09:00:00,38.4813053419,2.26569149775,17.4442616679,0.0,2.68041601173,16.0824960704,1.10300326033,0.0,1.10300326033
 07/09  10:00:00,33.1854230908,1.77855096561,12.635519949,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  11:00:00,27.2827021942,1.03819984702,7.47315017099,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  12:00:00,28.9942795541,0.946340374406,9.27658700351,0.0,2.68041601173,16.0824960704,1.10307541307,0.0,1.10307541307
 07/09  13:00:00,27.8816304001,0.759153223144,8.35112500074,0.0,2.68041601173,16.0824960704,1.10312962382,0.0,1.10312962382
 07/09  14:00:00,29.4853706755,0.975804129933,9.7382143694,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  15:00:00,35.0539786168,1.46943175397,14.8131946866,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  16:00:00,46.1982725234,2.49443029958,24.9324900476,0.0,2.68041601173,16.0824960704,1.10300313352,0.0,1.10300313352
 07/09  17:00:00,43.744053384,2.37427983045,22.5984213774,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  18:00:00,45.0847598153,2.57982337799,23.7335842612,0.0,2.68041601173,16.0824960704,1.10300382223,0.0,1.10300382223
 07/09  19:00:00,37.0616303852,1.7778573244,16.5124208846,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  20:00:00,30.4234598266,0.381310714589,3.86879693583,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305333337,0.0,1.10305333337
 07/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294235929,0.0,1.10294235929
 07/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298161202,0.0,1.10298161202
 07/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029831672,0.0,1.1029831672
 07/10  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  06:00:00,50.2650359971,3.64749723163,19.6981765819,0.106761972194,5.36083202345,21.4433280938,1.10313095549,0.0,1.10313095549
 07/10  07:00:00,72.7730487426,3.30459855107,20.4190666175,0.276657777314,16.0824960704,32.6817896323,1.10350229412,0.0,1.10350229412
 07/10  08:00:00,154.950398546,4.40628018478,31.8848776693,0.0,48.2474882111,70.4033123869,1.10418410189,0.0,1.10418410189
 07/10  09:00:00,156.420385892,4.73884501375,41.3708716147,0.0,48.2474882111,62.0547409583,2.18869146472,0.0,2.18869146472
 07/10  10:00:00,157.434103894,4.81207100762,44.2379570294,0.0,48.2474882111,60.1281475517,2.18875178492,0.0,2.18875178492
 07/10  11:00:00,160.832290926,4.81546154673,45.7061601156,0.0,48.2474882111,62.0547409583,2.18932188215,0.0,2.18932188215
 07/10  12:00:00,161.840758388,4.66614230456,47.4082953269,0.0,48.2474882111,61.5103924513,3.2753281488,0.0,3.2753281488
 07/10  13:00:00,174.347055595,5.69734412657,56.7335476995,0.0,48.2474882111,63.6602354638,2.19004243144,0.0,2.19004243144
 07/10  14:00:00,171.178194309,5.53709182511,57.2570266272,0.0,48.2474882111,60.1281475517,2.18870549078,0.0,2.18870549078
 07/10  15:00:00,174.696462041,6.00002659708,60.312359587,0.0,48.2474882111,60.1281475517,2.18828123311,0.0,2.18828123311
 07/10  16:00:00,178.060105774,6.77913087098,60.0070089363,0.0,48.2474882111,63.0180376616,2.18893832532,0.0,2.18893832532
 07/10  17:00:00,162.77480602,6.13823004749,56.3075236588,0.0,37.5258241642,62.7947880557,1.1037525846,0.0,1.1037525846
 07/10  18:00:00,112.333964538,3.99047605987,45.5127093128,0.0,26.8041601173,36.0181789539,1.10365634147,0.0,1.10365634147
 07/10  19:00:00,104.699616548,3.72420911035,40.7134194815,0.0,26.8041601173,33.4493877451,1.10334814747,0.0,1.10334814747
 07/10  20:00:00,89.3845183077,3.41459064172,34.3884357798,0.0,16.0824960704,28.0885557216,1.10344348101,0.0,1.10344348101
 07/10  21:00:00,88.8663641898,3.3498318233,27.8174360848,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308206932,0.0,1.10308206932
 07/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298362116,0.0,1.10298362116
 07/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298179898,0.0,1.10298179898
 07/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298132049,0.0,1.10298132049
 07/11  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  06:00:00,40.8028761701,3.52831272885,9.24974847718,1.2122147527,5.36083202345,21.4433280938,1.10306827448,0.0,1.10306827448
 07/11  07:00:00,67.3764196994,3.3345861931,13.6548303726,1.61427733697,16.0824960704,32.6817896323,1.1035188627,0.0,1.1035188627
 07/11  08:00:00,146.9904852,4.38134946561,23.9498950428,0.0,48.2474882111,70.4033123869,1.10415859731,0.0,1.10415859731
 07/11  09:00:00,141.774049082,3.97844543279,27.4849343861,0.0,48.2474882111,62.0547409583,2.18869897274,0.0,2.18869897274
 07/11  10:00:00,148.111278499,4.04075709382,35.6864455487,0.0,48.2474882111,60.1281475517,2.18873154296,0.0,2.18873154296
 07/11  11:00:00,162.692399515,4.38986118971,47.9918690622,0.0,48.2474882111,62.0547409583,2.18939195042,0.0,2.18939195042
 07/11  12:00:00,168.804149433,4.39034020831,54.6474884687,0.0,48.2474882111,61.5103924513,2.19009180682,0.0,2.19009180682
 07/11  13:00:00,177.473896959,4.85030982914,60.7074233608,0.0,48.2474882111,63.6602354638,3.27532520456,0.0,3.27532520456
 07/11  14:00:00,174.371249905,4.8810104728,61.1061635758,0.0,48.2474882111,60.1281475517,2.188276858,0.0,2.188276858
 07/11  15:00:00,176.737146572,5.153113078,63.1999576369,0.0,48.2474882111,60.1281475517,1.1041526256,0.0,1.1041526256
 07/11  16:00:00,181.175801784,5.3485508156,64.5532850014,0.0,48.2474882111,63.0180376616,2.18867778913,0.0,2.18867778913
 07/11  17:00:00,154.725049113,4.89534106009,49.5006557389,0.0,37.5258241642,62.7947880557,2.18777170453,0.0,2.18777170453
 07/11  18:00:00,107.757715332,3.63280001128,41.2941361558,0.0,26.8041601173,36.0181789539,1.10357041401,0.0,1.10357041401
 07/11  19:00:00,105.476484789,3.44121643673,41.7732803958,0.0,26.8041601173,33.4493877451,1.10338108942,0.0,1.10338108942
 07/11  20:00:00,91.0074341747,3.29721460841,33.6613943469,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/11  21:00:00,86.1778475046,3.29530335062,25.0566166123,0.126831259959,16.0824960704,26.8041601173,1.10329821339,0.0,1.10329821339
 07/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298306942,0.0,1.10298306942
 07/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298262035,0.0,1.10298262035
 07/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298173448,0.0,1.10298173448
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030885147,0.0,1.1030885147
 07/12  06:00:00,57.7455383992,3.52719974096,25.9915609732,1.41417747362,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  07:00:00,81.3695014827,3.29530335062,27.1151644269,2.18630790851,16.0824960704,32.6817896323,1.10331364111,0.0,1.10331364111
 07/12  08:00:00,155.579965965,3.8274716065,33.0932536666,0.0,48.2474882111,70.4033123869,2.18824830896,0.0,2.18824830896
 07/12  09:00:00,150.35755104,3.75320604956,36.2936757272,0.0,48.2474882111,62.0547409583,2.1885660472,0.0,2.1885660472
 07/12  10:00:00,152.628108792,3.81058069789,40.4334522376,0.0,48.2474882111,60.1281475517,1.10446183812,0.0,1.10446183812
 07/12  11:00:00,161.746382991,4.0552426383,47.3804710889,0.0,48.2474882111,62.0547409583,3.27391580172,0.0,3.27391580172
 07/12  12:00:00,163.107551631,3.99424539668,49.3469854778,0.0,48.2474882111,61.5103924513,2.19017208505,0.0,2.19017208505
 07/12  13:00:00,170.37942177,4.50536633983,53.9578916608,0.0,48.2474882111,63.6602354638,3.27493737453,0.0,3.27493737453
 07/12  14:00:00,164.631988159,4.49500161943,51.7529106827,0.0,48.2474882111,60.1281475517,1.1041799249,0.0,1.1041799249
 07/12  15:00:00,164.655471478,4.65707120559,51.6143244158,0.0,48.2474882111,60.1281475517,2.18823658906,0.0,2.18823658906
 07/12  16:00:00,169.897991223,4.96125424814,53.6627710077,0.0,48.2474882111,63.0180376616,2.18931994874,0.0,2.18931994874
 07/12  17:00:00,158.738762785,4.97293492086,53.4367755505,0.0,37.5258241642,62.7947880557,1.10376492916,0.0,1.10376492916
 07/12  18:00:00,110.800828689,3.70252417275,44.2675253509,0.0,26.8041601173,36.0181789539,1.10360656032,0.0,1.10360656032
 07/12  19:00:00,102.617649899,3.41590109907,38.9397608439,0.0,26.8041601173,33.4493877451,1.10340515189,0.0,1.10340515189
 07/12  20:00:00,94.6951094857,3.29530335062,37.3509809156,0.0,16.0824960704,28.0885557216,1.10347704956,0.0,1.10347704956
 07/12  21:00:00,97.8752078178,3.29530335062,36.7880424766,0.0927657088608,16.0824960704,26.8041601173,1.10310642855,0.0,1.10310642855
 07/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029826207,0.0,1.1029826207
 07/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298172414,0.0,1.10298172414
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298041087,0.0,1.10298041087
 07/13  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  06:00:00,52.8975704478,3.51286820164,21.3017006943,1.27040134054,5.36083202345,21.4433280938,1.10305832306,0.0,1.10305832306
 07/13  07:00:00,80.404921805,3.29530335062,26.8248887515,1.51200390614,16.0824960704,32.6817896323,1.10353373183,0.0,1.10353373183
 07/13  08:00:00,161.695526239,3.82338396811,39.2129015784,0.0,48.2474882111,70.4033123869,1.1040732219,0.0,1.1040732219
 07/13  09:00:00,160.02522961,3.77448244123,45.940077905,0.0,48.2474882111,62.0547409583,2.18844974999,0.0,2.18844974999
 07/13  10:00:00,163.423063554,3.9150916317,51.1238960657,0.0,48.2474882111,60.1281475517,2.18875208773,0.0,2.18875208773
 07/13  11:00:00,161.896518312,4.42469690578,47.1611521428,0.0,48.2474882111,62.0547409583,2.18932338035,0.0,2.18932338035
 07/13  12:00:00,162.971901549,4.50927211797,48.6963086744,0.0,48.2474882111,61.5103924513,3.27534277013,0.0,3.27534277013
 07/13  13:00:00,171.668552508,5.08204549908,54.6703432395,0.0,48.2474882111,63.6602354638,2.19000780271,0.0,2.19000780271
 07/13  14:00:00,173.216038013,5.14109274912,59.6908694073,0.0,48.2474882111,60.1281475517,2.18848127642,0.0,2.18848127642
 07/13  15:00:00,173.509298719,5.56319127828,59.5620315834,0.0,48.2474882111,60.1281475517,1.10403332023,0.0,1.10403332023
 07/13  16:00:00,172.97137878,5.89333638666,55.8040764261,0.0,48.2474882111,63.0180376616,2.18886087368,0.0,2.18886087368
 07/13  17:00:00,158.904797703,5.40433180092,53.1714135882,0.0,37.5258241642,62.7947880557,2.18803126965,0.0,2.18803126965
 07/13  18:00:00,110.455463,3.86700811271,43.7576757218,0.0,26.8041601173,36.0181789539,1.10363785925,0.0,1.10363785925
 07/13  19:00:00,99.4478179402,3.63036852129,35.5554614624,0.0,26.8041601173,33.4493877451,1.10335382392,0.0,1.10335382392
 07/13  20:00:00,85.5876986558,3.33870842849,28.2001650078,0.0,16.0824960704,28.0885557216,1.10346441209,0.0,1.10346441209
 07/13  21:00:00,86.6430956368,3.29632197583,25.6476773793,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298261578,0.0,1.10298261578
 07/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298070485,0.0,1.10298070485
 07/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297900522,0.0,1.10297900522
 07/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310894413,0.0,1.10310894413
 07/14  06:00:00,52.2712875873,3.60182495656,21.5957334592,0.26112896024,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  07:00:00,77.8956013164,3.32210500398,25.4727158068,0.328054708864,16.0824960704,32.6817896323,1.10350270058,0.0,1.10350270058
 07/14  08:00:00,157.346907686,4.58392260015,34.103744394,0.0,48.2474882111,70.4033123869,2.18835410805,0.0,2.18835410805
 07/14  09:00:00,155.709204306,4.85783928857,40.5406957536,0.0,48.2474882111,62.0547409583,2.18865765142,0.0,2.18865765142
 07/14  10:00:00,156.396112692,4.98153928805,43.0304975466,0.0,48.2474882111,60.1281475517,1.10424652809,0.0,1.10424652809
 07/14  11:00:00,157.370367106,5.03080882235,42.02888902,0.0,48.2474882111,62.0547409583,3.27400588482,0.0,3.27400588482
 07/14  12:00:00,156.750648503,4.82916075238,42.1551669945,0.0,48.2474882111,61.5103924513,2.19020991616,0.0,2.19020991616
 07/14  13:00:00,163.243209166,5.53573771886,45.7913076783,0.0,48.2474882111,63.6602354638,3.27496245369,0.0,3.27496245369
 07/14  14:00:00,158.823170058,5.50566389009,44.9334303108,0.0,48.2474882111,60.1281475517,1.10418485405,0.0,1.10418485405
 07/14  15:00:00,161.03702562,6.03948353447,46.613466229,0.0,48.2474882111,60.1281475517,2.18823494219,0.0,2.18823494219
 07/14  16:00:00,167.974822658,6.87313664184,49.8277200496,0.0,48.2474882111,63.0180376616,2.18929769676,0.0,2.18929769676
 07/14  17:00:00,156.006580532,6.55168886611,49.1258393523,0.0,37.5258241642,62.7947880557,1.10375382204,0.0,1.10375382204
 07/14  18:00:00,106.662889961,4.51936269742,39.3127480983,0.0,26.8041601173,36.0181789539,1.10359357198,0.0,1.10359357198
 07/14  19:00:00,99.5420016839,3.98534479588,35.2946689315,0.0,26.8041601173,33.4493877451,1.10339241225,0.0,1.10339241225
 07/14  20:00:00,86.8983058299,3.45158799317,29.3978926173,0.0,16.0824960704,28.0885557216,1.10348568085,0.0,1.10348568085
 07/14  21:00:00,86.1346071485,3.3712552091,25.0642556577,0.0,16.0824960704,26.8041601173,1.10309873571,0.0,1.10309873571
 07/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298020835,0.0,1.10298020835
 07/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298061224,0.0,1.10298061224
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298102731,0.0,1.10298102731
 07/15  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  06:00:00,40.3751067037,3.49366296854,8.96109882285,1.10774470096,5.36083202345,21.4433280938,1.10306518837,0.0,1.10306518837
 07/15  07:00:00,53.3231188636,3.3044918785,16.5479944598,1.52044989633,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/15  08:00:00,87.0946735487,3.50635339524,25.1033371685,0.372838040958,26.8041601173,31.2995447326,1.10338280441,0.0,1.10338280441
 07/15  09:00:00,89.9839799888,3.59611071633,26.0136845922,0.0143474286187,26.8041601173,33.5472370403,1.10358656929,0.0,1.10358656929
 07/15  10:00:00,89.2283195145,3.49765780137,26.3341211647,0.0,26.8041601173,32.583940337,1.10357836641,0.0,1.10357836641
 07/15  11:00:00,90.9730437167,3.31585377444,26.0129570861,0.0,26.8041601173,34.8316326447,1.10374581016,0.0,1.10374581016
 07/15  12:00:00,90.0762320445,3.35868363762,26.3577111552,0.0,26.8041601173,33.5472370403,2.18719974837,0.0,2.18719974837
 07/15  13:00:00,89.2320624758,3.43955450659,28.0014619263,0.0,26.8041601173,30.9784458315,1.10349843457,0.0,1.10349843457
 07/15  14:00:00,60.9964701289,3.3481010374,28.2669776714,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/15  15:00:00,59.8992347405,3.32925081314,28.4729881116,0.0,8.04124803518,20.0473076865,1.10330835923,0.0,1.10330835923
 07/15  16:00:00,60.8819689662,3.44820564715,29.0156686022,0.0,8.04124803518,20.3684065876,1.10332661158,0.0,1.10332661158
 07/15  17:00:00,53.1200187311,3.46386004813,28.9582131002,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/15  18:00:00,37.1779430053,1.93267965162,16.4739111775,0.0,2.68041601173,16.0824960704,1.10311801856,0.0,1.10311801856
 07/15  19:00:00,39.0324612693,2.02480054266,18.2363085504,0.0,2.68041601173,16.0824960704,1.10313016805,0.0,1.10313016805
 07/15  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313015502,0.0,1.10313015502
 07/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297887478,0.0,1.10297887478
 07/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294164375,0.0,1.10294164375
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294242432,0.0,1.10294242432
 07/16  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  07:00:00,33.985547838,2.20325611977,13.010939542,0.0,2.68041601173,16.0824960704,1.10299609762,0.0,1.10299609762
 07/16  08:00:00,41.4853436876,2.37448525976,20.3395062517,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  09:00:00,47.7764079844,2.58422919871,26.4208266095,0.0,2.68041601173,16.0824960704,1.10300050045,0.0,1.10300050045
 07/16  10:00:00,45.8811908154,2.31254822707,24.7972904121,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  11:00:00,33.5679901653,1.26677117076,13.5298668183,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  12:00:00,30.728049016,1.01913431129,10.9375625285,0.0,2.68041601173,16.0824960704,1.10302019528,0.0,1.10302019528
 07/16  13:00:00,30.8164288145,0.983777804658,11.0612988336,0.0,2.68041601173,16.0824960704,1.10320494828,0.0,1.10320494828
 07/16  14:00:00,23.7161150385,0.381310714589,4.56345214773,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  15:00:00,41.3640414832,1.91495709764,20.6777322094,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  16:00:00,41.9039458288,2.09251450051,21.0400791521,0.0,2.68041601173,16.0824960704,1.10299312675,0.0,1.10299312675
 07/16  17:00:00,46.785857391,2.52462403095,25.4898811839,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  18:00:00,44.1952715568,2.38903509866,23.0348842819,0.0,2.68041601173,16.0824960704,1.1029947823,0.0,1.1029947823
 07/16  19:00:00,38.2102006111,1.79403588759,17.6448125473,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304457027,0.0,1.10304457027
 07/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294218592,0.0,1.10294218592
 07/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298001935,0.0,1.10298001935
 07/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297962473,0.0,1.10297962473
 07/17  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  06:00:00,53.2762098713,3.47776649556,22.5450388392,0.440804325211,5.36083202345,21.4433280938,1.1030654908,0.0,1.1030654908
 07/17  07:00:00,77.3297874214,3.29958862506,24.7317944867,0.52567851287,16.0824960704,32.6817896323,1.10355921684,0.0,1.10355921684
 07/17  08:00:00,152.340800122,3.9218202847,29.7597391452,0.0,48.2474882111,70.4033123869,1.10409349362,0.0,1.10409349362
 07/17  09:00:00,143.29751556,3.69229237513,29.2945539217,0.0,48.2474882111,62.0547409583,2.18846370151,0.0,2.18846370151
 07/17  10:00:00,144.550055395,3.77845768315,32.3875218546,0.0,48.2474882111,60.1281475517,2.18873156365,0.0,2.18873156365
 07/17  11:00:00,150.608919681,4.06493562949,36.2333147877,0.0,48.2474882111,62.0547409583,2.18926630418,0.0,2.18926630418
 07/17  12:00:00,152.724712889,4.07380605542,38.8845860775,0.0,48.2474882111,61.5103924513,3.2751864141,0.0,3.2751864141
 07/17  13:00:00,161.542196987,4.64394475179,44.982088466,0.0,48.2474882111,63.6602354638,2.18986650401,0.0,2.18986650401
 07/17  14:00:00,157.05922729,4.64825984871,44.0268915842,0.0,48.2474882111,60.1281475517,2.18833018573,0.0,2.18833018573
 07/17  15:00:00,156.924535914,4.77566654865,43.7647935086,0.0,48.2474882111,60.1281475517,1.10416279498,0.0,1.10416279498
 07/17  16:00:00,163.171098965,5.18848378772,46.7086492108,0.0,48.2474882111,63.0180376616,2.18865921538,0.0,2.18865921538
 07/17  17:00:00,148.618626304,4.87341228235,43.4161617078,0.0,37.5258241642,62.7947880557,2.18772469758,0.0,2.18772469758
 07/17  18:00:00,99.3196164997,3.50855747728,32.9802798572,0.0,26.8041601173,36.0181789539,1.10366438219,0.0,1.10366438219
 07/17  19:00:00,95.4226576322,3.41480342513,31.7458662507,0.0,26.8041601173,33.4493877451,1.10335004324,0.0,1.10335004324
 07/17  20:00:00,86.0386426016,3.29530335062,28.6945140315,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/17  21:00:00,84.9320157673,3.29530335062,23.937616135,0.0,16.0824960704,26.8041601173,1.10326734059,0.0,1.10326734059
 07/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029800917,0.0,1.1029800917
 07/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297925827,0.0,1.10297925827
 07/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297865242,0.0,1.10297865242
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308791284,0.0,1.10308791284
 07/18  06:00:00,34.4544246715,3.47529923923,0.0,4.16652522095,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  07:00:00,58.8405020544,3.29530335062,3.08703117271,3.68544173439,16.0824960704,32.6817896323,1.10352325118,0.0,1.10352325118
 07/18  08:00:00,131.414077411,3.75941303355,8.85686637482,0.138557310577,48.2474882111,70.4033123869,2.188405262,0.0,2.188405262
 07/18  09:00:00,124.737442465,3.7171610297,10.7096121719,0.0,48.2474882111,62.0547409583,1.1041971273,0.0,1.1041971273
 07/18  10:00:00,125.146306232,3.76640249778,12.9958278775,0.0,48.2474882111,60.1281475517,2.18867541033,0.0,2.18867541033
 07/18  11:00:00,133.564771444,3.85626017686,19.3978420041,0.0,48.2474882111,62.0547409583,2.18900649237,0.0,2.18900649237
 07/18  12:00:00,135.252870043,3.86985213652,21.6166971495,0.0,48.2474882111,61.5103924513,3.27498593403,0.0,3.27498593403
 07/18  13:00:00,140.488339027,4.39132479927,24.180850459,0.0,48.2474882111,63.6602354638,2.18997909711,0.0,2.18997909711
 07/18  14:00:00,138.349383304,4.38582380056,25.5794836469,0.0,48.2474882111,60.1281475517,2.18860982208,0.0,2.18860982208
 07/18  15:00:00,135.475700751,4.49128807909,22.6003368149,0.0,48.2474882111,60.1281475517,1.10415851933,0.0,1.10415851933
 07/18  16:00:00,137.077446161,5.08664791922,20.7168322749,0.0,48.2474882111,63.0180376616,2.18908670925,0.0,2.18908670925
 07/18  17:00:00,126.835321482,5.03895852494,21.4673106433,0.0,37.5258241642,62.7947880557,2.18804751272,0.0,2.18804751272
 07/18  18:00:00,86.4623982089,3.70406183934,19.9275572043,0.0,26.8041601173,36.0181789539,1.10358571789,0.0,1.10358571789
 07/18  19:00:00,82.3947339142,3.5061314449,18.6266145129,0.0,26.8041601173,33.4493877451,1.1034079004,0.0,1.1034079004
 07/18  20:00:00,70.2923962967,3.29772595795,12.7970212895,0.148823829771,16.0824960704,28.0885557216,1.10342500242,0.0,1.10342500242
 07/18  21:00:00,68.3011027177,3.29530335062,6.44731092739,0.859392158006,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297894115,0.0,1.10297894115
 07/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297771939,0.0,1.10297771939
 07/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297795282,0.0,1.10297795282
 07/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310059995,0.0,1.10310059995
 07/19  06:00:00,39.3622578321,3.4234202937,6.0634260569,3.0628112701,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  07:00:00,61.6099492829,3.29530335062,6.13257315093,3.40934698462,16.0824960704,32.6817896323,1.10353682746,0.0,1.10353682746
 07/19  08:00:00,132.323521157,3.76362985396,9.34881648082,0.551834130293,48.2474882111,70.4033123869,2.18825496117,0.0,2.18825496117
 07/19  09:00:00,125.88757842,3.73184002213,11.8103007979,0.0347683359668,48.2474882111,62.0547409583,2.18867387897,0.0,2.18867387897
 07/19  10:00:00,128.547598857,3.61485857457,16.5486644254,0.0,48.2474882111,60.1281475517,1.10424205865,0.0,1.10424205865
 07/19  11:00:00,135.695617171,3.72881531974,21.6561325876,0.0,48.2474882111,62.0547409583,3.27392419925,0.0,3.27392419925
 07/19  12:00:00,136.235253005,3.75907960241,22.7098526459,0.0,48.2474882111,61.5103924513,2.19009712717,0.0,2.19009712717
 07/19  13:00:00,141.588255958,4.04072890834,25.631363281,0.0,48.2474882111,63.6602354638,2.18998704469,0.0,2.18998704469
 07/19  14:00:00,137.738577431,3.97099949122,25.383502083,0.0,48.2474882111,60.1281475517,2.18873092151,0.0,2.18873092151
 07/19  15:00:00,137.889155049,4.14592472142,25.3591544706,0.0,48.2474882111,60.1281475517,2.18825721315,0.0,2.18825721315
 07/19  16:00:00,141.414247053,4.28727175466,25.8530093317,0.0,48.2474882111,63.0180376616,2.18921705384,0.0,2.18921705384
 07/19  17:00:00,132.72637264,4.25799299582,28.1393273299,0.0,37.5258241642,62.7947880557,1.1037946276,0.0,1.1037946276
 07/19  18:00:00,90.2243839136,3.32593036177,24.0676743866,0.0,26.8041601173,36.0181789539,1.1035970837,0.0,1.1035970837
 07/19  19:00:00,87.4806818633,3.29530335062,23.9233905563,0.0,26.8041601173,33.4493877451,1.10343333375,0.0,1.10343333375
 07/19  20:00:00,82.1847598227,3.29530335062,24.8103100618,0.0303211908615,16.0824960704,28.0885557216,1.10344709368,0.0,1.10344709368
 07/19  21:00:00,79.7980983055,3.29530335062,18.1903527823,0.613345890863,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309117259,0.0,1.10309117259
 07/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297870955,0.0,1.10297870955
 07/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297776865,0.0,1.10297776865
 07/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030431794,0.0,1.1030431794
 07/20  06:00:00,38.0701252719,3.40407496147,0.0,7.85345009902,5.36083202345,21.4433280938,1.10305758097,0.0,1.10305758097
 07/20  07:00:00,63.7372194969,3.29530335062,3.30153488836,8.36765546117,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/20  08:00:00,136.5633701,3.68513192072,12.9649891338,1.25400835291,48.2474882111,70.4033123869,2.18785691003,0.0,2.18785691003
 07/20  09:00:00,139.410605024,3.53008195252,25.3777437856,0.192110022524,48.2474882111,62.0547409583,2.1884707735,0.0,2.1884707735
 07/20  10:00:00,146.843939062,3.52806732818,34.9317958772,0.0,48.2474882111,60.1281475517,2.18868862186,0.0,2.18868862186
 07/20  11:00:00,154.618740219,3.65999296677,40.6480779883,0.0,48.2474882111,62.0547409583,2.1893105132,0.0,2.1893105132
 07/20  12:00:00,156.907049133,3.71603819342,43.424690183,0.0,48.2474882111,61.5103924513,2.18998724311,0.0,2.18998724311
 07/20  13:00:00,161.67447188,4.03058581146,45.7277222993,0.0,48.2474882111,63.6602354638,3.27483207554,0.0,3.27483207554
 07/20  14:00:00,160.621085821,4.09199550899,48.1450144555,0.0,48.2474882111,60.1281475517,1.10423026592,0.0,1.10423026592
 07/20  15:00:00,163.544599522,4.30903406206,50.8514896028,0.0,48.2474882111,60.1281475517,2.18809618959,0.0,2.18809618959
 07/20  16:00:00,165.267306032,4.4460586591,49.5472814062,0.0,48.2474882111,63.0180376616,2.18930495483,0.0,2.18930495483
 07/20  17:00:00,151.833978037,4.2057464066,47.2991793168,0.0,37.5258241642,62.7947880557,1.10375156549,0.0,1.10375156549
 07/20  18:00:00,105.672487836,3.29548635728,39.5462223133,0.0,26.8041601173,36.0181789539,1.10358780887,0.0,1.10358780887
 07/20  19:00:00,98.5594890097,3.29530335062,35.0021977026,0.0,26.8041601173,33.4493877451,1.10338016853,0.0,1.10338016853
 07/20  20:00:00,84.6447469652,3.29530335062,27.1391001152,0.161518279944,16.0824960704,28.0885557216,1.1034402302,0.0,1.1034402302
 07/20  21:00:00,80.7959082535,3.29530335062,17.9217822653,1.87972635581,16.0824960704,26.8041601173,1.10308667493,0.0,1.10308667493
 07/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029783547,0.0,1.1029783547
 07/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297755406,0.0,1.10297755406
 07/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297711806,0.0,1.10297711806
 07/21  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  06:00:00,40.7757191534,3.39220730804,0.0,10.570911634,5.36083202345,21.4433280938,1.10305121563,0.0,1.10305121563
 07/21  07:00:00,65.2884095062,3.29530335062,2.41844429206,10.8019360667,16.0824960704,32.6817896323,1.10356026671,0.0,1.10356026671
 07/21  08:00:00,137.820191035,3.66718995167,12.9160710983,2.57768929309,48.2474882111,70.4033123869,1.10418306379,0.0,1.10418306379
 07/21  09:00:00,136.641614967,3.50656743471,22.1740604859,0.650317783282,48.2474882111,62.0547409583,2.1886860339,0.0,2.1886860339
 07/21  10:00:00,141.418115343,3.47830378277,29.4139567915,0.141778912221,48.2474882111,60.1281475517,2.18864633019,0.0,2.18864633019
 07/21  11:00:00,149.272080104,3.59366070632,35.3677501343,0.0,48.2474882111,62.0547409583,2.18951860215,0.0,2.18951860215
 07/21  12:00:00,152.687878218,3.67870478453,39.2428526768,0.0,48.2474882111,61.5103924513,2.19018270009,0.0,2.19018270009
 07/21  13:00:00,157.010896476,3.90703877206,41.1876939351,0.0,48.2474882111,63.6602354638,3.27477010204,0.0,3.27477010204
 07/21  14:00:00,154.507660225,3.97280057937,42.1507837886,0.0,48.2474882111,60.1281475517,1.10411289851,0.0,1.10411289851
 07/21  15:00:00,155.004008874,4.10060988357,42.5193231333,0.0,48.2474882111,60.1281475517,2.18826966066,0.0,2.18826966066
 07/21  16:00:00,161.55504489,4.23458175674,46.0464971664,0.0,48.2474882111,63.0180376616,2.18887564866,0.0,2.18887564866
 07/21  17:00:00,151.556257524,4.10018921349,47.127015996,0.0,37.5258241642,62.7947880557,1.10382644728,0.0,1.10382644728
 07/21  18:00:00,103.255161269,3.29530335062,37.1290787533,0.0,26.8041601173,36.0181789539,1.10365628017,0.0,1.10365628017
 07/21  19:00:00,95.7233706119,3.29530335062,32.1660793048,0.0,26.8041601173,33.4493877451,1.10344051185,0.0,1.10344051185
 07/21  20:00:00,84.7977713807,3.29530335062,27.1391001152,0.314542695433,16.0824960704,28.0885557216,1.10340044684,0.0,1.10340044684
 07/21  21:00:00,81.4416203874,3.29530335062,18.1903527778,2.25686797728,16.0824960704,26.8041601173,1.103087593,0.0,1.103087593
 07/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297605842,0.0,1.10297605842
 07/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297619674,0.0,1.10297619674
 07/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297653462,0.0,1.10297653462
 07/22  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  06:00:00,39.1518157614,3.3452602218,0.0,8.99395532821,5.36083202345,21.4433280938,1.10305356512,0.0,1.10305356512
 07/22  07:00:00,46.9117984843,3.29530335062,5.70505793846,5.96125456624,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/22  08:00:00,80.9088124744,3.29530335062,16.1602750828,3.34108909698,26.8041601173,31.2995447326,1.10339150821,0.0,1.10339150821
 07/22  09:00:00,91.734142333,3.29530335062,25.8649562912,2.21404543945,26.8041601173,33.5472370403,1.10358420754,0.0,1.10358420754
 07/22  10:00:00,94.1275302082,3.29530335062,30.1324253991,1.30326091004,26.8041601173,32.583940337,1.10356707874,0.0,1.10356707874
 07/22  11:00:00,96.0411193605,3.29530335062,30.1324254058,0.969157747978,26.8041601173,34.8316326447,1.1037230477,0.0,1.1037230477
 07/22  12:00:00,92.5289732106,3.29530335062,28.3606296739,0.513202934324,26.8041601173,33.5472370403,1.10364035816,0.0,1.10364035816
 07/22  13:00:00,86.7940613494,3.29530335062,25.6159056631,0.0918062927401,26.8041601173,30.9784458315,1.10358658309,0.0,1.10358658309
 07/22  14:00:00,58.7091937908,3.29530335062,25.9913659552,0.0411330648746,8.04124803518,21.3317032909,1.10353850225,0.0,1.10353850225
 07/22  15:00:00,58.3387601488,3.29530335062,26.9464609825,0.0,8.04124803518,20.0473076865,1.10330489966,0.0,1.10330489966
 07/22  16:00:00,60.7703533382,3.29530335062,29.0569552708,0.0,8.04124803518,20.3684065876,1.10334981604,0.0,1.10334981604
 07/22  17:00:00,53.6023585754,3.29530335062,29.609109642,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/22  18:00:00,28.0353422104,1.05865266516,8.20533736902,0.0,2.68041601173,16.0824960704,1.10311145087,0.0,1.10311145087
 07/22  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304922286,0.0,1.10304922286
 07/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312428915,0.0,1.10312428915
 07/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297784755,0.0,1.10297784755
 07/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293713172,0.0,1.10293713172
 07/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304694922,0.0,1.10304694922
 07/23  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297386307,0.0,1.10297386307
 07/23  08:00:00,19.6588471515,0.187187151261,0.700307824024,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  09:00:00,28.97286684,1.77013097213,8.43138369169,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299455318,0.0,1.10299455318
 07/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301650758,0.0,1.10301650758
 07/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302283463,0.0,1.10302283463
 07/23  15:00:00,28.587691737,1.22076973278,8.59556982805,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  16:00:00,32.2694425564,1.68192661862,11.8161637616,0.0,2.68041601173,16.0824960704,1.10299420496,0.0,1.10299420496
 07/23  17:00:00,26.146667678,0.946340374406,6.42897512739,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293881634,0.0,1.10293881634
 07/23  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304826957,0.0,1.10304826957
 07/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293843525,0.0,1.10293843525
 07/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10275415833,0.0,1.10275415833
 07/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297502797,0.0,1.10297502797
 07/24  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  06:00:00,39.593090871,3.3432696159,0.0,9.43722104369,5.36083202345,21.4433280938,1.10305424874,0.0,1.10305424874
 07/24  07:00:00,58.4142790666,3.29530335062,0.0,6.34624991927,16.0824960704,32.6817896323,1.10351351841,0.0,1.10351351841
 07/24  08:00:00,133.039521644,3.6281967918,9.56883822961,1.18324593054,48.2474882111,70.4033123869,1.10411747501,0.0,1.10411747501
 07/24  09:00:00,131.868120362,3.55001373187,17.8189948243,0.188442542839,48.2474882111,62.0547409583,2.18853615458,0.0,2.18853615458
 07/24  10:00:00,134.19634339,3.48326042856,22.3290071047,0.0,48.2474882111,60.1281475517,2.18872812431,0.0,2.18872812431
 07/24  11:00:00,138.470333116,3.59700710398,24.5626567489,0.0,48.2474882111,62.0547409583,2.18932055258,0.0,2.18932055258
 07/24  12:00:00,139.474544147,3.78434896419,25.9238744267,0.0,48.2474882111,61.5103924513,2.18996425711,0.0,2.18996425711
 07/24  13:00:00,144.630809248,4.175179279,28.5394661996,0.0,48.2474882111,63.6602354638,3.27475133763,0.0,3.27475133763
 07/24  14:00:00,140.664170207,4.19790139107,28.0821929587,0.0,48.2474882111,60.1281475517,1.104197422,0.0,1.104197422
 07/24  15:00:00,142.131085325,4.30652147963,29.440487988,0.0,48.2474882111,60.1281475517,2.1880182021,0.0,2.1880182021
 07/24  16:00:00,148.257238774,4.96752176824,32.0157510386,0.0,48.2474882111,63.0180376616,2.18918611156,0.0,2.18918611156
 07/24  17:00:00,138.212551112,4.93533379103,32.9481650066,0.0,37.5258241642,62.7947880557,1.10384839191,0.0,1.10384839191
 07/24  18:00:00,95.7181491045,3.63709013638,29.2502798028,0.0,26.8041601173,36.0181789539,1.10364252237,0.0,1.10364252237
 07/24  19:00:00,88.8210206512,3.37117599996,25.1878566947,0.0,26.8041601173,33.4493877451,1.10339535554,0.0,1.10339535554
 07/24  20:00:00,77.6336632811,3.29530335062,20.289534711,0.0,16.0824960704,28.0885557216,1.10347899498,0.0,1.10347899498
 07/24  21:00:00,75.4418554939,3.29530335062,14.2579603583,0.189495503162,16.0824960704,26.8041601173,1.10308577483,0.0,1.10308577483
 07/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297702134,0.0,1.10297702134
 07/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
