Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102976666,0.0,1.102976666
 07/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297667469,0.0,1.10297667469
 07/25  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  06:00:00,35.0937119116,3.415783653,0.915066034698,3.95026201254,5.36083202345,21.4433280938,1.10305888467,0.0,1.10305888467
 07/25  07:00:00,62.8925491367,3.29530335062,7.14382298132,3.68069700807,16.0824960704,32.6817896323,1.10348420572,0.0,1.10348420572
 07/25  08:00:00,138.007131973,3.87278935567,15.1186496665,0.356452259184,48.2474882111,70.4033123869,1.10407715896,0.0,1.10407715896
 07/25  09:00:00,131.638268559,3.83018498475,17.4974143108,0.0,48.2474882111,62.0547409583,2.1884504171,0.0,2.1884504171
 07/25  10:00:00,132.199082125,3.65199984854,20.16300642,0.0,48.2474882111,60.1281475517,2.18863569163,0.0,2.18863569163
 07/25  11:00:00,137.037964719,3.8639483304,22.8633471249,0.0,48.2474882111,62.0547409583,2.18921870511,0.0,2.18921870511
 07/25  12:00:00,137.637950147,3.95509719311,23.9165321976,0.0,48.2474882111,61.5103924513,2.19024245896,0.0,2.19024245896
 07/25  13:00:00,144.876097977,4.51087978528,28.449054423,0.0,48.2474882111,63.6602354638,3.27458125277,0.0,3.27458125277
 07/25  14:00:00,143.770620121,4.65187551757,30.734668747,0.0,48.2474882111,60.1281475517,1.10413972527,0.0,1.10413972527
 07/25  15:00:00,147.196027694,4.93255035686,33.8794014802,0.0,48.2474882111,60.1281475517,2.18830646471,0.0,2.18830646471
 07/25  16:00:00,154.645411775,5.59172226785,37.7797235407,0.0,48.2474882111,63.0180376616,2.18905410975,0.0,2.18905410975
 07/25  17:00:00,141.885881534,5.32390443351,36.2329247864,0.0,37.5258241642,62.7947880557,1.10379053029,0.0,1.10379053029
 07/25  18:00:00,93.7978683477,3.76804725256,27.1990419298,0.0,26.8041601173,36.0181789539,1.10358892763,0.0,1.10358892763
 07/25  19:00:00,86.9578130107,3.4525394273,23.243285627,0.0,26.8041601173,33.4493877451,1.10335160081,0.0,1.10335160081
 07/25  20:00:00,81.254388505,3.30423390179,21.4339960504,0.0,16.0824960704,28.0885557216,1.10343015084,0.0,1.10343015084
 07/25  21:00:00,79.7913919993,3.29530335062,18.77997423,0.0170181370127,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306677743,0.0,1.10306677743
 07/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297630248,0.0,1.10297630248
 07/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297595369,0.0,1.10297595369
 07/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303540282,0.0,1.10303540282
 07/26  06:00:00,45.7391128487,3.4959895867,14.3587569042,1.07176614646,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  07:00:00,69.6907189285,3.33646812742,16.0873067589,1.49421824545,16.0824960704,32.6817896323,1.10323178484,0.0,1.10323178484
 07/26  08:00:00,145.205035583,4.36831575426,22.177479137,0.0,48.2474882111,70.4033123869,2.18794732964,0.0,2.18794732964
 07/26  09:00:00,141.449552202,4.34273323221,26.7961497062,0.0,48.2474882111,62.0547409583,2.18853514785,0.0,2.18853514785
 07/26  10:00:00,141.777513322,4.3827680451,29.0106694205,0.0,48.2474882111,60.1281475517,2.18847597528,0.0,2.18847597528
 07/26  11:00:00,146.836046269,4.57458851776,31.9507884874,0.0,48.2474882111,62.0547409583,2.1890450623,0.0,2.1890450623
 07/26  12:00:00,148.956314201,4.3973125115,34.7926809333,0.0,48.2474882111,61.5103924513,2.19006195482,0.0,2.19006195482
 07/26  13:00:00,157.50292189,5.20382996376,40.3829281575,0.0,48.2474882111,63.6602354638,2.18990833158,0.0,2.18990833158
 07/26  14:00:00,153.749478697,5.37644397417,39.988958866,0.0,48.2474882111,60.1281475517,2.18862921344,0.0,2.18862921344
 07/26  15:00:00,151.686354783,5.34713199214,37.9551469336,0.0,48.2474882111,60.1281475517,2.18812259859,0.0,2.18812259859
 07/26  16:00:00,156.781714741,6.02761561028,39.4801331638,0.0,48.2474882111,63.0180376616,2.18885820186,0.0,2.18885820186
 07/26  17:00:00,144.337676228,5.74235219317,38.2662717206,0.0,37.5258241642,62.7947880557,1.10385881276,0.0,1.10385881276
 07/26  18:00:00,96.2819202442,4.1419443885,29.3091966904,0.0,26.8041601173,36.0181789539,1.10362729441,0.0,1.10362729441
 07/26  19:00:00,88.0685944872,3.71833629322,24.0882702375,0.0,26.8041601173,33.4493877451,1.10335962635,0.0,1.10335962635
 07/26  20:00:00,82.7783469781,3.33469074797,22.9274976774,0.0,16.0824960704,28.0885557216,1.10344741702,0.0,1.10344741702
 07/26  21:00:00,82.1380069011,3.29636011492,21.1425505045,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301269734,0.0,1.10301269734
 07/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102976229,0.0,1.102976229
 07/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297590206,0.0,1.10297590206
 07/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309904398,0.0,1.10309904398
 07/27  06:00:00,47.9957896544,3.54614669088,17.1727849145,0.464257837583,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  07:00:00,70.303409719,3.30341269291,17.3622943845,0.86497684485,16.0824960704,32.6817896323,1.1033940294,0.0,1.1033940294
 07/27  08:00:00,146.627176186,4.37487160191,23.593063892,0.0,48.2474882111,70.4033123869,2.18819951139,0.0,2.18819951139
 07/27  09:00:00,143.603561518,4.42274140332,28.870150851,0.0,48.2474882111,62.0547409583,2.18856378819,0.0,2.18856378819
 07/27  10:00:00,144.541767695,4.65887425042,31.4988175872,0.0,48.2474882111,60.1281475517,1.10441854372,0.0,1.10441854372
 07/27  11:00:00,147.157403659,4.79607849001,32.0506559053,0.0,48.2474882111,62.0547409583,2.18918348664,0.0,2.18918348664
 07/27  12:00:00,150.78568906,4.79796538069,36.2214029228,0.0,48.2474882111,61.5103924513,3.27512081507,0.0,3.27512081507
 07/27  13:00:00,159.563106068,5.60234463216,42.0445976666,0.0,48.2474882111,63.6602354638,2.1899931786,0.0,2.1899931786
 07/27  14:00:00,155.944859836,5.51359188587,42.0471920928,0.0,48.2474882111,60.1281475517,2.1885905103,0.0,2.1885905103
 07/27  15:00:00,158.652951723,5.81932941954,44.4495464462,0.0,48.2474882111,60.1281475517,1.10413371855,0.0,1.10413371855
 07/27  16:00:00,165.722453818,6.57301756594,47.8754702857,0.0,48.2474882111,63.0180376616,2.18898150351,0.0,2.18898150351
 07/27  17:00:00,152.356513984,6.11275148397,45.9147101856,0.0,37.5258241642,62.7947880557,2.18791676611,0.0,2.18791676611
 07/27  18:00:00,102.957638896,3.93416628713,36.1926934434,0.0,26.8041601173,36.0181789539,1.10363893681,0.0,1.10363893681
 07/27  19:00:00,98.0176578872,3.66131344108,34.0943564896,0.0,26.8041601173,33.4493877451,1.10334652465,0.0,1.10334652465
 07/27  20:00:00,88.3094697187,3.35818910994,28.435122056,0.0,16.0824960704,28.0885557216,1.10344017368,0.0,1.10344017368
 07/27  21:00:00,86.1321545542,3.3092195837,25.1238386888,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297632038,0.0,1.10297632038
 07/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297551863,0.0,1.10297551863
 07/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297527358,0.0,1.10297527358
 07/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308312003,0.0,1.10308312003
 07/28  06:00:00,44.5023961633,3.54413409656,13.1938813417,0.951780513639,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  07:00:00,71.2103176345,3.29530335062,17.7893605019,1.35292798527,16.0824960704,32.6817896323,1.10356067983,0.0,1.10356067983
 07/28  08:00:00,146.935460921,3.94549076927,24.3307294596,0.0,48.2474882111,70.4033123869,2.18844747713,0.0,2.18844747713
 07/28  09:00:00,141.235409595,3.92775109334,26.9969892384,0.0,48.2474882111,62.0547409583,1.10419240446,0.0,1.10419240446
 07/28  10:00:00,141.165767406,4.12443241681,28.6572591326,0.0,48.2474882111,60.1281475517,2.1886187502,0.0,2.1886187502
 07/28  11:00:00,146.035801458,4.59043094971,31.1347012447,0.0,48.2474882111,62.0547409583,2.18888245265,0.0,2.18888245265
 07/28  12:00:00,146.105098036,4.43559513338,31.9031821457,0.0,48.2474882111,61.5103924513,3.27500785653,0.0,3.27500785653
 07/28  13:00:00,151.860557388,4.99814208431,34.9462515349,0.0,48.2474882111,63.6602354638,2.18967774893,0.0,2.18967774893
 07/28  14:00:00,148.586754109,4.9665900331,35.2360882186,0.0,48.2474882111,60.1281475517,2.18842877416,0.0,2.18842877416
 07/28  15:00:00,150.263775475,5.02470327903,36.8549963392,0.0,48.2474882111,60.1281475517,1.10398043296,0.0,1.10398043296
 07/28  16:00:00,152.75118365,5.07462237213,36.4025953112,0.0,48.2474882111,63.0180376616,2.18865680667,0.0,2.18865680667
 07/28  17:00:00,138.545350977,4.69622155517,33.5200771075,0.0,37.5258241642,62.7947880557,2.18767869521,0.0,2.18767869521
 07/28  18:00:00,92.9533355764,3.43882485369,26.6837315575,0.0,26.8041601173,36.0181789539,1.10362720639,0.0,1.10362720639
 07/28  19:00:00,88.8810078723,3.36345345941,25.2555664565,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/28  20:00:00,83.243295094,3.29530335062,23.3101155146,0.121717676073,16.0824960704,28.0885557216,1.10343386535,0.0,1.10343386535
 07/28  21:00:00,80.8099745082,3.29530335062,19.1412260976,0.674348778253,16.0824960704,26.8041601173,1.10309935396,0.0,1.10309935396
 07/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029755444,0.0,1.1029755444
 07/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297526742,0.0,1.10297526742
 07/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297531359,0.0,1.10297531359
 07/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307787571,0.0,1.10307787571
 07/29  06:00:00,51.692339724,3.4603401019,19.1567953374,2.26260407328,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/29  07:00:00,60.9235853906,3.29530335062,21.7212637061,3.95683570493,5.36083202345,26.5809105114,1.10320430253,0.0,1.10320430253
 07/29  08:00:00,85.5572188736,3.29530335062,22.0631471327,2.08662344627,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/29  09:00:00,87.3529260772,3.29530335062,22.3123524951,1.38543297981,26.8041601173,33.5472370403,2.18705135947,0.0,2.18705135947
 07/29  10:00:00,86.5778934732,3.29530335062,22.9499108658,0.936138708368,26.8041601173,32.583940337,0.291621633219,0.0,0.291621633219
 07/29  11:00:00,90.2463022491,3.29530335062,24.8266447156,0.480121326864,26.8041601173,34.8316326447,1.91550904549,0.0,1.91550904549
 07/29  12:00:00,90.7429396975,3.29530335062,26.9743921242,0.113406970965,26.8041601173,33.5472370403,1.10360185716,0.0,1.10360185716
 07/29  13:00:00,90.1722230977,3.29530335062,29.0858737042,0.0,26.8041601173,30.9784458315,1.10355468369,0.0,1.10355468369
 07/29  14:00:00,61.8444204585,3.29530335062,29.1677256877,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/29  15:00:00,61.2170255292,3.29530335062,29.8247263628,0.0,8.04124803518,20.0473076865,1.10334387903,0.0,1.10334387903
 07/29  16:00:00,62.2033694133,3.29530335062,30.4899713458,0.0,8.04124803518,20.3684065876,1.10335008526,0.0,1.10335008526
 07/29  17:00:00,54.4055927203,3.29530335062,30.283975052,0.128368734889,2.68041601173,18.0090894769,1.10305269316,0.0,1.10305269316
 07/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305467224,0.0,1.10305467224
 07/29  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312859536,0.0,1.10312859536
 07/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297458264,0.0,1.10297458264
 07/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293743241,0.0,1.10293743241
 07/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299620864,0.0,1.10299620864
 07/30  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297252262,0.0,1.10297252262
 07/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293350085,0.0,1.10293350085
 07/30  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301426458,0.0,1.10301426458
 07/30  13:00:00,29.0321326224,1.01913431129,9.24164613493,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308826878,0.0,1.10308826878
 07/30  15:00:00,21.982515518,0.426373399388,2.78478994238,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  16:00:00,38.0657887324,2.34592498022,16.948511576,0.0,2.68041601173,16.0824960704,1.10299173925,0.0,1.10299173925
 07/30  17:00:00,41.666532922,2.56257287136,20.3326078745,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  18:00:00,39.7174125537,2.38923545397,18.5568249235,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  19:00:00,37.7123937393,2.23563599032,16.7054055728,0.0,2.68041601173,16.0824960704,1.10299632192,0.0,1.10299632192
 07/30  20:00:00,37.5088126503,0.752216811078,5.64857699632,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305592488,0.0,1.10305592488
 07/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293701135,0.0,1.10293701135
 07/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297371704,0.0,1.10297371704
 07/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297409215,0.0,1.10297409215
 07/31  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  06:00:00,55.8613870882,3.44196573927,24.4021880823,1.20463305533,5.36083202345,21.4433280938,1.10305605545,0.0,1.10305605545
 07/31  07:00:00,78.1153871209,3.29530335062,24.8638654766,1.18349249691,16.0824960704,32.6817896323,1.10352596857,0.0,1.10352596857
 07/31  08:00:00,149.227337602,3.66882784451,26.899269065,0.0,48.2474882111,70.4033123869,1.10412018006,0.0,1.10412018006
 07/31  09:00:00,138.887648344,3.53690910113,25.0400699795,0.0,48.2474882111,62.0547409583,2.18851194309,0.0,2.18851194309
 07/31  10:00:00,134.479684855,3.5558190863,22.5397899114,0.0,48.2474882111,60.1281475517,2.18866622036,0.0,2.18866622036
 07/31  11:00:00,135.909712761,3.8685786339,21.730464864,0.0,48.2474882111,62.0547409583,2.1892135661,0.0,2.1892135661
 07/31  12:00:00,137.066849674,3.96614888523,23.3343800326,0.0,48.2474882111,61.5103924513,2.19019464374,0.0,2.19019464374
 07/31  13:00:00,139.163342745,4.52702873235,22.7201502432,0.0,48.2474882111,63.6602354638,2.64086903775,0.0,2.64086903775
 07/31  14:00:00,133.422867762,4.4793330392,20.5594588656,0.0,48.2474882111,60.1281475517,1.73740128318,0.0,1.73740128318
 07/31  15:00:00,135.459383467,4.62717961364,22.4481279962,0.0,48.2474882111,60.1281475517,2.18819122646,0.0,2.18819122646
 07/31  16:00:00,142.843533832,5.16895318945,26.4006146758,0.0,48.2474882111,63.0180376616,2.18889842412,0.0,2.18889842412
 07/31  17:00:00,133.053319044,4.94027651243,27.7839902175,0.0,37.5258241642,62.7947880557,1.10371735468,0.0,1.10371735468
 07/31  18:00:00,90.6710781445,3.51157616723,24.328722812,0.0,26.8041601173,36.0181789539,1.10363595211,0.0,1.10363595211
 07/31  19:00:00,88.3812254369,3.36053493608,24.7587025444,0.0,26.8041601173,33.4493877451,1.1033641914,0.0,1.1033641914
 07/31  20:00:00,83.1279088521,3.29530335062,23.3098678947,0.00657905398508,16.0824960704,28.0885557216,1.10344814532,0.0,1.10344814532
 07/31  21:00:00,82.3319527072,3.29530335062,21.0377939458,0.299759129105,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301257991,0.0,1.10301257991
 07/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029745142,0.0,1.1029745142
 08/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297438851,0.0,1.10297438851
 08/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309550781,0.0,1.10309550781
 08/01  06:00:00,52.7535030324,3.49027892803,21.4534843538,0.997139539178,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  07:00:00,81.4605231287,3.29530335062,27.9987133621,1.39378061921,16.0824960704,32.6817896323,1.10353545594,0.0,1.10353545594
 08/01  08:00:00,158.336206385,4.11748166739,35.5594840252,0.0,48.2474882111,70.4033123869,2.18814636208,0.0,2.18814636208
 08/01  09:00:00,159.497698995,4.17396219523,45.0130675367,0.0,48.2474882111,62.0547409583,2.18848374457,0.0,2.18848374457
 08/01  10:00:00,162.872549696,4.35768326592,50.1307905736,0.0,48.2474882111,60.1281475517,1.10436738704,0.0,1.10436738704
 08/01  11:00:00,168.115603029,4.71100868535,53.0939250801,0.0,48.2474882111,62.0547409583,2.18906128066,0.0,2.18906128066
 08/01  12:00:00,166.688540457,4.46131716763,52.4609025324,0.0,48.2474882111,61.5103924513,3.27487740284,0.0,3.27487740284
 08/01  13:00:00,174.430541336,5.25412210353,57.2602554632,0.0,48.2474882111,63.6602354638,2.18980297802,0.0,2.18980297802
 08/01  14:00:00,170.454156007,5.36232713466,56.7077530153,0.0,48.2474882111,60.1281475517,2.18840114903,0.0,2.18840114903
 08/01  15:00:00,168.881968811,5.72441666425,54.7734762895,0.0,48.2474882111,60.1281475517,1.10402979316,0.0,1.10402979316
 08/01  16:00:00,177.912029437,6.41836329458,60.2197001759,0.0,48.2474882111,63.0180376616,2.18874274089,0.0,2.18874274089
 08/01  17:00:00,162.297778294,5.46591612933,56.5028098505,0.0,37.5258241642,62.7947880557,2.18784158629,0.0,2.18784158629
 08/01  18:00:00,113.068049164,3.84278883178,46.3944811673,0.0,26.8041601173,36.0181789539,1.10353143116,0.0,1.10353143116
 08/01  19:00:00,107.76645653,3.61161778455,43.892850789,0.0,26.8041601173,33.4493877451,1.10333275281,0.0,1.10333275281
 08/01  20:00:00,99.9093266473,3.33530277123,40.0578653233,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/01  21:00:00,99.2600481424,3.29793011222,38.2630217485,0.0,16.0824960704,26.8041601173,1.10324238647,0.0,1.10324238647
 08/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297267917,0.0,1.10297267917
 08/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297121095,0.0,1.10297121095
 08/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029721381,0.0,1.1029721381
 08/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308290738,0.0,1.10308290738
 08/02  06:00:00,60.8176398801,3.59824268355,30.0721200324,0.334676952813,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  07:00:00,88.3129554271,3.29530335062,35.897015927,0.347910352683,16.0824960704,32.6817896323,1.10354824966,0.0,1.10354824966
 08/02  08:00:00,168.475800639,4.08885029176,45.7277096554,0.0,48.2474882111,70.4033123869,2.18822594307,0.0,2.18822594307
 08/02  09:00:00,163.29355113,4.59468888148,48.388192985,0.0,48.2474882111,62.0547409583,1.10425616035,0.0,1.10425616035
 08/02  10:00:00,162.846875901,4.90796768836,49.5548323561,0.0,48.2474882111,60.1281475517,2.18849529077,0.0,2.18849529077
 08/02  11:00:00,167.98158371,4.97948448459,52.691429962,0.0,48.2474882111,62.0547409583,2.1891841042,0.0,2.1891841042
 08/02  12:00:00,165.229889786,4.86871210061,50.5948569293,0.0,48.2474882111,61.5103924513,2.19003517412,0.0,2.19003517412
 08/02  13:00:00,176.433051702,5.59635245008,58.9205354834,0.0,48.2474882111,63.6602354638,3.27496535067,0.0,3.27496535067
 08/02  14:00:00,165.473567704,5.54559322187,51.5438986255,0.0,48.2474882111,60.1281475517,1.10415675674,0.0,1.10415675674
 08/02  15:00:00,170.1747126,6.00149847316,55.7891382695,0.0,48.2474882111,60.1281475517,2.18801455558,0.0,2.18801455558
 08/02  16:00:00,178.118900756,6.72899871043,60.1159360791,0.0,48.2474882111,63.0180376616,2.18885055651,0.0,2.18885055651
 08/02  17:00:00,166.536650676,6.30535426422,59.9022440982,0.0,37.5258241642,62.7947880557,1.10380447383,0.0,1.10380447383
 08/02  18:00:00,117.88243863,4.35704503347,50.6946144309,0.0,26.8041601173,36.0181789539,1.10362387244,0.0,1.10362387244
 08/02  19:00:00,110.022917352,3.80685507626,45.9540743191,0.0,26.8041601173,33.4493877451,1.10340195352,0.0,1.10340195352
 08/02  20:00:00,102.070198533,3.40697045818,42.1470695224,0.0,16.0824960704,28.0885557216,1.10345411252,0.0,1.10345411252
 08/02  21:00:00,101.824238183,3.34376256935,40.7813793317,0.0,16.0824960704,26.8041601173,1.10308836467,0.0,1.10308836467
 08/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297098005,0.0,1.10297098005
 08/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297173166,0.0,1.10297173166
 08/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297257564,0.0,1.10297257564
 08/03  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  06:00:00,60.0240269757,3.64562212114,29.3062641297,0.259540513483,5.36083202345,21.4433280938,1.10304226825,0.0,1.10304226825
 08/03  07:00:00,89.7081179222,3.29530335062,37.3437832493,0.296305525565,16.0824960704,32.6817896323,1.10352386537,0.0,1.10352386537
 08/03  08:00:00,166.947581536,4.15343181434,44.1349090296,0.0,48.2474882111,70.4033123869,1.10411516642,0.0,1.10411516642
 08/03  09:00:00,162.566771703,4.23603838727,48.0200640518,0.0,48.2474882111,62.0547409583,2.18848742901,0.0,2.18848742901
 08/03  10:00:00,163.559638875,4.39729328559,50.7782697322,0.0,48.2474882111,60.1281475517,2.18862881545,0.0,2.18862881545
 08/03  11:00:00,170.423197709,4.71478919733,55.3977392483,0.0,48.2474882111,62.0547409583,2.18916047912,0.0,2.18916047912
 08/03  12:00:00,173.18515533,4.63883188892,58.7800026841,0.0,48.2474882111,61.5103924513,2.19012466271,0.0,2.19012466271
 08/03  13:00:00,181.008563477,5.2264397429,63.8659599656,0.0,48.2474882111,63.6602354638,2.18993299064,0.0,2.18993299064
 08/03  14:00:00,178.738136827,5.16579768089,65.1882632895,0.0,48.2474882111,60.1281475517,2.18863129002,0.0,2.18863129002
 08/03  15:00:00,180.141335993,5.22928655168,66.5279735843,0.0,48.2474882111,60.1281475517,2.18809637931,0.0,2.18809637931
 08/03  16:00:00,182.772348831,5.37808965594,66.1202932082,0.0,48.2474882111,63.0180376616,2.18878588694,0.0,2.18878588694
 08/03  17:00:00,167.941557252,5.01213035841,62.60037458,0.0,37.5258241642,62.7947880557,1.10381965687,0.0,1.10381965687
 08/03  18:00:00,117.59061896,3.59354046631,51.1662993285,0.0,26.8041601173,36.0181789539,1.10358693445,0.0,1.10358693445
 08/03  19:00:00,110.864929433,3.4336728529,47.1692686235,0.0,26.8041601173,33.4493877451,1.10332266151,0.0,1.10332266151
 08/03  20:00:00,99.1713635314,3.29570048821,39.3595044904,0.0,16.0824960704,28.0885557216,1.10340095619,0.0,1.10340095619
 08/03  21:00:00,93.3543534774,3.29530335062,32.1660793048,0.193874540217,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297529447,0.0,1.10297529447
 08/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297391234,0.0,1.10297391234
 08/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297368248,0.0,1.10297368248
 08/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307469544,0.0,1.10307469544
 08/04  06:00:00,57.4583357908,3.57405232591,26.0397411997,1.03194205386,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  07:00:00,78.9971411419,3.29530335062,24.9744051494,1.95470684517,16.0824960704,32.6817896323,1.10346482136,0.0,1.10346482136
 08/04  08:00:00,151.369535407,3.9107608171,28.7995338978,0.0,48.2474882111,70.4033123869,2.18835773395,0.0,2.18835773395
 08/04  09:00:00,146.090790934,3.83099580503,31.9491258657,0.0,48.2474882111,62.0547409583,1.10421205188,0.0,1.10421205188
 08/04  10:00:00,147.155547366,3.92543107204,34.8460404373,0.0,48.2474882111,60.1281475517,2.18863690692,0.0,2.18863690692
 08/04  11:00:00,159.930765542,4.43202402151,45.1880722572,0.0,48.2474882111,62.0547409583,2.18886832788,0.0,2.18886832788
 08/04  12:00:00,162.709432839,4.50564224554,48.4374698374,0.0,48.2474882111,61.5103924513,3.27491033168,0.0,3.27491033168
 08/04  13:00:00,165.428599581,5.1081671268,48.4042686848,0.0,48.2474882111,63.6602354638,2.18989998189,0.0,2.18989998189
 08/04  14:00:00,166.667035144,4.92083345278,53.3621258342,0.0,48.2474882111,60.1281475517,2.18831390518,0.0,2.18831390518
 08/04  15:00:00,165.254858382,4.98040243034,51.8903800952,0.0,48.2474882111,60.1281475517,1.10412071233,0.0,1.10412071233
 08/04  16:00:00,163.655826938,5.03818830462,47.3436726667,0.0,48.2474882111,63.0180376616,2.18877075224,0.0,2.18877075224
 08/04  17:00:00,148.029153808,4.67546612252,43.0246353716,0.0,37.5258241642,62.7947880557,1.1038458291,0.0,1.1038458291
 08/04  18:00:00,98.5883957719,3.41464524214,32.3429713645,0.0,26.8041601173,36.0181789539,2.18725866853,0.0,2.18725866853
 08/04  19:00:00,90.7630289156,3.35577139938,27.1452695598,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/04  20:00:00,87.2474462803,3.29530335062,24.8545500095,0.114101034093,16.0824960704,28.0885557216,1.10336052984,0.0,1.10336052984
 08/04  21:00:00,85.245413818,3.29530335062,23.4000150746,0.850999111053,16.0824960704,26.8041601173,1.10309491211,0.0,1.10309491211
 08/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297265088,0.0,1.10297265088
 08/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297300213,0.0,1.10297300213
 08/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297335961,0.0,1.10297335961
 08/05  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  06:00:00,38.3397839822,3.40703587652,3.31360628484,4.80654160944,5.36083202345,21.4433280938,1.10309429861,0.0,1.10309429861
 08/05  07:00:00,46.5788225529,3.29530335062,6.68979879745,4.64353777584,5.36083202345,26.5809105114,1.10318404788,0.0,1.10318404788
 08/05  08:00:00,76.2147335245,3.32257357499,11.8084338903,2.97158111524,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/05  09:00:00,84.0283885086,3.38236097063,18.5602034663,1.72598682,26.8041601173,33.5472370403,1.1036058716,0.0,1.1036058716
 08/05  10:00:00,82.2305758665,3.35340776084,18.5887212159,0.891906341382,26.8041601173,32.583940337,1.10349847027,0.0,1.10349847027
 08/05  11:00:00,84.2896136239,3.29530335062,19.0905606993,0.259516717874,26.8041601173,34.8316326447,1.10353073163,0.0,1.10353073163
 08/05  12:00:00,84.1140625403,3.3160894127,20.4189507052,0.0191851706913,26.8041601173,33.5472370403,1.10362511618,0.0,1.10362511618
 08/05  13:00:00,82.3003306585,3.37311949915,21.1361651164,0.0,26.8041601173,30.9784458315,1.1035608341,0.0,1.1035608341
 08/05  14:00:00,55.4222213868,3.30340348134,22.7374264853,0.0,8.04124803518,21.3317032909,1.10350118656,0.0,1.10350118656
 08/05  15:00:00,54.735197481,3.29530335062,23.3428983146,0.0,8.04124803518,20.0473076865,1.10327103498,0.0,1.10327103498
 08/05  16:00:00,55.1854236524,3.29530335062,23.472025585,0.0,8.04124803518,20.3684065876,1.10330579617,0.0,1.10330579617
 08/05  17:00:00,48.4334427927,3.29530335062,24.4401938593,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/05  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289292842,0.0,1.10289292842
 08/05  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304355058,0.0,1.10304355058
 08/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303803687,0.0,1.10303803687
 08/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297013013,0.0,1.10297013013
 08/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293180795,0.0,1.10293180795
 08/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303941533,0.0,1.10303941533
 08/06  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293506282,0.0,1.10293506282
 08/06  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292829537,0.0,1.10292829537
 08/06  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301109471,0.0,1.10301109471
 08/06  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300708333,0.0,1.10300708333
 08/06  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293702787,0.0,1.10293702787
 08/06  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293507314,0.0,1.10293507314
 08/06  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029896332,0.0,1.1029896332
 08/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293659285,0.0,1.10293659285
 08/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297046805,0.0,1.10297046805
 08/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307090927,0.0,1.10307090927
 08/07  06:00:00,37.1505215866,3.38351003554,0.0,6.95441133969,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  07:00:00,59.8186473519,3.29530335062,2.41824705297,5.33237115157,16.0824960704,32.6817896323,1.10345496928,0.0,1.10345496928
 08/07  08:00:00,141.617616645,3.81083307021,18.1335136128,1.01402926985,48.2474882111,70.4033123869,2.18814614483,0.0,2.18814614483
 08/07  09:00:00,142.425013873,3.79969306943,28.1184148526,0.196236687807,48.2474882111,62.0547409583,2.18845825098,0.0,2.18845825098
 08/07  10:00:00,138.706053503,3.67282793643,26.6491497095,0.0,48.2474882111,60.1281475517,1.10434555018,0.0,1.10434555018
 08/07  11:00:00,137.545016031,3.77381814089,23.4605286263,0.0,48.2474882111,62.0547409583,2.1889991123,0.0,2.1889991123
 08/07  12:00:00,136.320597955,3.92342745039,22.6308497482,0.0,48.2474882111,61.5103924513,3.27473170179,0.0,3.27473170179
 08/07  13:00:00,139.375418975,4.31689714861,23.142358057,0.0,48.2474882111,63.6602354638,2.18968000237,0.0,2.18968000237
 08/07  14:00:00,136.120400524,4.28516513573,23.4511595316,0.0,48.2474882111,60.1281475517,2.18840763718,0.0,2.18840763718
 08/07  15:00:00,138.317326873,4.39205441931,25.5411965972,0.0,48.2474882111,60.1281475517,1.10395934759,0.0,1.10395934759
 08/07  16:00:00,147.28856213,4.89315067523,31.1214454876,0.0,48.2474882111,63.0180376616,2.18857557821,0.0,2.18857557821
 08/07  17:00:00,135.469611239,4.61984837948,30.5207105455,0.0,37.5258241642,62.7947880557,2.18758052274,0.0,2.18758052274
 08/07  18:00:00,89.2520674833,3.34466650855,23.0766218095,0.0,26.8041601173,36.0181789539,1.10357370907,0.0,1.10357370907
 08/07  19:00:00,86.2765784977,3.32061951672,22.6939710245,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/07  20:00:00,83.0137554406,3.29530335062,20.7349602038,0.0,16.0824960704,28.0885557216,1.10347369142,0.0,1.10347369142
 08/07  21:00:00,78.4798961328,3.29530335062,17.0697835044,0.415712996032,16.0824960704,26.8041601173,1.10310237668,0.0,1.10310237668
 08/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297290575,0.0,1.10297290575
 08/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297232593,0.0,1.10297232593
 08/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297169134,0.0,1.10297169134
 08/08  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  06:00:00,40.3924955701,3.42108407717,3.31385872647,6.84495255511,5.36083202345,21.4433280938,1.10309321672,0.0,1.10309321672
 08/08  07:00:00,66.4371572714,3.29530335062,6.68979879182,7.6793293322,16.0824960704,32.6817896323,1.10345635078,0.0,1.10345635078
 08/08  08:00:00,145.427677755,3.70587508005,22.0518390773,1.01072290548,48.2474882111,70.4033123869,1.10406089864,0.0,1.10406089864
 08/08  09:00:00,142.437571086,3.54831450263,28.4747572642,0.103830055268,48.2474882111,62.0547409583,2.18825581039,0.0,2.18825581039
 08/08  10:00:00,141.944916504,3.54176730552,30.0190733421,0.0,48.2474882111,60.1281475517,2.18846457586,0.0,2.18846457586
 08/08  11:00:00,150.178755485,3.67217927734,36.1959069439,0.0,48.2474882111,62.0547409583,2.18918266201,0.0,2.18918266201
 08/08  12:00:00,153.687507097,3.76444324252,40.1567430983,0.0,48.2474882111,61.5103924513,2.19003550285,0.0,2.19003550285
 08/08  13:00:00,160.056987939,4.29548561006,43.8453385605,0.0,48.2474882111,63.6602354638,3.27473564639,0.0,3.27473564639
 08/08  14:00:00,153.847006724,4.09899715526,41.3639337115,0.0,48.2474882111,60.1281475517,1.10417688013,0.0,1.10417688013
 08/08  15:00:00,154.646701512,4.32229293067,41.9403327245,0.0,48.2474882111,60.1281475517,2.18806164981,0.0,2.18806164981
 08/08  16:00:00,159.012073165,4.93857018571,42.799537012,0.0,48.2474882111,63.0180376616,2.18901720134,0.0,2.18901720134
 08/08  17:00:00,146.964389935,4.79245660287,41.842881018,0.0,37.5258241642,62.7947880557,1.10376541387,0.0,1.10376541387
 08/08  18:00:00,102.038805693,3.48166468727,35.7263618403,0.0,26.8041601173,36.0181789539,1.10355755692,0.0,1.10355755692
 08/08  19:00:00,96.1093940226,3.30688366446,32.5405224017,0.0,26.8041601173,33.4493877451,1.10331925309,0.0,1.10331925309
 08/08  20:00:00,91.8879021759,3.29530335062,29.6091069392,0.0,16.0824960704,28.0885557216,1.10338478227,0.0,1.10338478227
 08/08  21:00:00,87.8741544029,3.29530335062,26.645515544,0.234239226561,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301696535,0.0,1.10301696535
 08/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297246562,0.0,1.10297246562
 08/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297170978,0.0,1.10297170978
 08/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307380057,0.0,1.10307380057
 08/09  06:00:00,57.9231021351,3.50137497188,26.7909969246,0.818130027284,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  07:00:00,82.1820624211,3.29530335062,28.8635011656,1.25053210811,16.0824960704,32.6817896323,1.10346328241,0.0,1.10346328241
 08/09  08:00:00,156.151940244,3.83009885522,33.6626006963,0.0,48.2474882111,70.4033123869,2.18815626717,0.0,2.18815626717
 08/09  09:00:00,153.63941615,3.71624078708,39.6125060999,0.0,48.2474882111,62.0547409583,2.18846374547,0.0,2.18846374547
 08/09  10:00:00,156.190201738,3.84558537641,43.9605405043,0.0,48.2474882111,60.1281475517,1.10434625824,0.0,1.10434625824
 08/09  11:00:00,160.292940218,4.31859128519,45.6636796695,0.0,48.2474882111,62.0547409583,2.18899573981,0.0,2.18899573981
 08/09  12:00:00,164.142491865,4.5315226279,49.8446484802,0.0,48.2474882111,61.5103924513,3.27471391605,0.0,3.27471391605
 08/09  13:00:00,170.672462191,5.08948625888,53.6668121636,0.0,48.2474882111,63.6602354638,2.18966148009,0.0,2.18966148009
 08/09  14:00:00,164.070887892,5.08514641385,50.6016656216,0.0,48.2474882111,60.1281475517,2.18838686258,0.0,2.18838686258
 08/09  15:00:00,163.944953938,5.20941584645,50.351462235,0.0,48.2474882111,60.1281475517,1.10394815407,0.0,1.10394815407
 08/09  16:00:00,170.686953147,5.8001551715,53.6128320083,0.0,48.2474882111,63.0180376616,2.18854609489,0.0,2.18854609489
 08/09  17:00:00,155.158599181,5.05729847642,49.7722483904,0.0,37.5258241642,62.7947880557,1.10386590859,0.0,1.10386590859
 08/09  18:00:00,106.949370571,3.63816212868,40.4804292768,0.0,26.8041601173,36.0181789539,2.18728949261,0.0,2.18728949261
 08/09  19:00:00,100.184161427,3.46536163835,36.4568118317,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/09  20:00:00,92.1145322312,3.30439771491,29.8266426302,0.0,16.0824960704,28.0885557216,1.1034578486,0.0,1.1034578486
 08/09  21:00:00,86.6103053036,3.29530335062,25.6159056712,0.0,16.0824960704,26.8041601173,1.10309677248,0.0,1.10309677248
 08/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288443216,0.0,1.10288443216
 08/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297051716,0.0,1.10297051716
 08/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297167572,0.0,1.10297167572
 08/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  06:00:00,47.0100715939,3.4983112686,13.9414876158,2.75767249806,5.36083202345,21.4433280938,1.10309638424,0.0,1.10309638424
 08/10  07:00:00,71.5296127988,3.29530335062,15.3611441444,4.10043950704,16.0824960704,32.6817896323,1.1035421393,0.0,1.1035421393
 08/10  08:00:00,139.957790714,3.79317333637,17.3665154472,0.138861237953,48.2474882111,70.4033123869,1.10403556489,0.0,1.10403556489
 08/10  09:00:00,130.957023718,3.65864286745,16.987711587,0.0,48.2474882111,62.0547409583,2.18849197999,0.0,2.18849197999
 08/10  10:00:00,129.039050904,3.65533897585,16.9996360716,0.0,48.2474882111,60.1281475517,2.18864740229,0.0,2.18864740229
 08/10  11:00:00,131.632070361,3.78789203752,17.5335090605,0.0,48.2474882111,62.0547409583,2.18940650193,0.0,2.18940650193
 08/10  12:00:00,130.828720117,3.76389654956,17.298502811,0.0,48.2474882111,61.5103924513,2.18995885431,0.0,2.18995885431
 08/10  13:00:00,140.721968236,3.98681065887,24.8189938083,0.0,48.2474882111,63.6602354638,3.27461643206,0.0,3.27461643206
 08/10  14:00:00,141.65824855,3.9237850644,29.3503876291,0.0,48.2474882111,60.1281475517,1.10413634684,0.0,1.10413634684
 08/10  15:00:00,138.525724743,3.95272240787,26.1889264781,0.0,48.2474882111,60.1281475517,2.18825310653,0.0,2.18825310653
 08/10  16:00:00,139.739956581,4.08379227113,24.3821983427,0.0,48.2474882111,63.0180376616,2.18892180249,0.0,2.18892180249
 08/10  17:00:00,124.862457484,4.00865729867,20.524747871,0.0,37.5258241642,62.7947880557,1.10372385236,0.0,1.10372385236
 08/10  18:00:00,81.711618393,3.29530335062,15.3736378791,0.21189799796,26.8041601173,36.0181789539,1.10363525058,0.0,1.10363525058
 08/10  19:00:00,77.6649302972,3.29530335062,12.7595494842,1.3480895059,26.8041601173,33.4493877451,1.10336032719,0.0,1.10336032719
 08/10  20:00:00,77.9451236695,3.29530335062,10.9306088465,4.73571958622,16.0824960704,28.0885557216,1.10343864275,0.0,1.10343864275
 08/10  21:00:00,75.8207220775,3.29530335062,8.44309878362,6.38322366154,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300769763,0.0,1.10300769763
 08/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297255982,0.0,1.10297255982
 08/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297211415,0.0,1.10297211415
 08/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308749428,0.0,1.10308749428
 08/11  06:00:00,42.462562635,3.37413780831,0.0,12.2758246153,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  07:00:00,66.2592886352,3.29530335062,1.06364420516,13.1276152826,16.0824960704,32.6817896323,1.10349241202,0.0,1.10349241202
 08/11  08:00:00,130.526495571,3.66629337765,3.41258002228,4.78838147941,48.2474882111,70.4033123869,2.18819318552,0.0,2.18819318552
 08/11  09:00:00,119.929277354,3.50217660021,3.13258686729,2.98384462274,48.2474882111,62.0547409583,1.10423206763,0.0,1.10423206763
 08/11  10:00:00,118.737268871,3.46750704992,5.24050421021,1.64518175384,48.2474882111,60.1281475517,2.18866065273,0.0,2.18866065273
 08/11  11:00:00,121.945534532,3.55580797089,7.1989892548,0.880068042911,48.2474882111,62.0547409583,2.18887172788,0.0,2.18887172788
 08/11  12:00:00,119.682480519,3.64753189754,4.73160161946,1.53702624521,48.2474882111,61.5103924513,3.27486719791,0.0,3.27486719791
 08/11  13:00:00,121.609261077,3.67251063495,5.51603672979,0.504549943164,48.2474882111,63.6602354638,2.18984608512,0.0,2.18984608512
 08/11  14:00:00,119.502652698,3.56038985189,7.21370376022,0.344483228987,48.2474882111,60.1281475517,2.18825304135,0.0,2.18825304135
 08/11  15:00:00,119.949915669,3.58013374639,7.77545284189,0.210253223597,48.2474882111,60.1281475517,1.10408377522,0.0,1.10408377522
 08/11  16:00:00,123.058817047,3.71211921273,7.85997294248,0.212758925462,48.2474882111,63.0180376616,2.18910554624,0.0,2.18910554624
 08/11  17:00:00,111.698697644,3.80257626102,6.78884551194,0.778223556861,37.5258241642,62.7947880557,1.10380127733,0.0,1.10380127733
 08/11  18:00:00,74.1205275848,3.29530335062,3.79019714654,4.20424792237,26.8041601173,36.0181789539,1.10366693632,0.0,1.10366693632
 08/11  19:00:00,72.3155968258,3.29530335062,2.59837935699,6.15992616168,26.8041601173,33.4493877451,1.10348655852,0.0,1.10348655852
 08/11  20:00:00,73.9732300615,3.29530335062,2.59837935942,9.09605546539,16.0824960704,28.0885557216,1.10343266435,0.0,1.10343266435
