Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/11  21:00:00,72.2703198069,3.29530335062,0.210207337687,11.0657128369,16.0824960704,26.8041601173,1.10309294734,0.0,1.10309294734
 08/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297179495,0.0,1.10297179495
 08/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297221907,0.0,1.10297221907
 08/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297232633,0.0,1.10297232633
 08/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  06:00:00,51.0263686487,3.30478937566,0.0,20.9089790617,5.36083202345,21.4433280938,1.10304715434,0.0,1.10304715434
 08/12  07:00:00,55.3827529139,3.29530335062,0.0,20.1372669343,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/12  08:00:00,72.7705829666,3.29530335062,0.0,11.363134672,26.8041601173,31.2995447326,1.10336664937,0.0,1.10336664937
 08/12  09:00:00,73.0665100229,3.29530335062,3.30153507515,6.10983434543,26.8041601173,33.5472370403,1.10353862866,0.0,1.10353862866
 08/12  10:00:00,73.0661319471,3.29530335062,6.68979879745,3.68448925058,26.8041601173,32.583940337,1.10350852578,0.0,1.10350852578
 08/12  11:00:00,79.3097070945,3.29530335062,11.6866104484,2.68356043933,26.8041601173,34.8316326447,1.10364084894,0.0,1.10364084894
 08/12  12:00:00,81.1226949231,3.29530335062,15.3611441443,2.10641017651,26.8041601173,33.5472370403,1.10354652602,0.0,1.10354652602
 08/12  13:00:00,80.3585636304,3.29530335062,18.0613763191,1.21083791777,26.8041601173,30.9784458315,1.10348335035,0.0,1.10348335035
 08/12  14:00:00,60.3215072521,3.29530335062,25.8649672494,1.77984523192,8.04124803518,21.3317032909,1.10339173197,0.0,1.10339173197
 08/12  15:00:00,63.6009580444,3.29530335062,30.1324253991,2.07623347889,8.04124803518,20.0473076865,1.10326433402,0.0,1.10326433402
 08/12  16:00:00,65.9793772895,3.29530335062,30.1324254058,4.13355381619,8.04124803518,20.3684065876,1.10330483133,0.0,1.10330483133
 08/12  17:00:00,59.7773891585,3.29530335062,30.1324254058,5.65171481935,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/12  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304901055,0.0,1.10304901055
 08/12  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304820776,0.0,1.10304820776
 08/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297281622,0.0,1.10297281622
 08/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297062695,0.0,1.10297062695
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293359038,0.0,1.10293359038
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304459974,0.0,1.10304459974
 08/13  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293585985,0.0,1.10293585985
 08/13  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293238471,0.0,1.10293238471
 08/13  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307077041,0.0,1.10307077041
 08/13  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300593975,0.0,1.10300593975
 08/13  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  16:00:00,24.5874151222,0.717123735618,5.09893921038,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  17:00:00,34.751787747,2.00621354312,13.9742220277,0.0,2.68041601173,16.0824960704,1.10298782923,0.0,1.10298782923
 08/13  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293694405,0.0,1.10293694405
 08/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293664161,0.0,1.10293664161
 08/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295215057,0.0,1.10295215057
 08/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297198497,0.0,1.10297198497
 08/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308083547,0.0,1.10308083547
 08/14  06:00:00,56.7394043981,3.29530335062,0.0,26.6315008361,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  07:00:00,69.7916487265,3.29530335062,0.0,17.7236195792,16.0824960704,32.6817896323,1.10354588259,0.0,1.10354588259
 08/14  08:00:00,129.29611319,3.56589598816,2.66569502639,4.40528148314,48.2474882111,70.4033123869,2.18835627023,0.0,2.18835627023
 08/14  09:00:00,129.845600951,3.4654391864,14.0950557268,1.97443677435,48.2474882111,62.0547409583,1.10412890176,0.0,1.10412890176
 08/14  10:00:00,133.584447364,3.44026271728,20.9194754244,0.840633365859,48.2474882111,60.1281475517,2.1884453245,0.0,2.1884453245
 08/14  11:00:00,137.87111011,3.54743473541,23.6038846427,0.409121468068,48.2474882111,62.0547409583,2.18934457887,0.0,2.18934457887
 08/14  12:00:00,140.027746094,3.76887725278,26.1911084801,0.301439605119,48.2474882111,61.5103924513,3.27451533742,0.0,3.27451533742
 08/14  13:00:00,144.658994367,4.02245914119,28.7203714569,0.0,48.2474882111,63.6602354638,2.18960799474,0.0,2.18960799474
 08/14  14:00:00,141.087235743,3.9200512657,28.7831086206,0.0,48.2474882111,60.1281475517,2.18817585272,0.0,2.18817585272
 08/14  15:00:00,140.937846637,3.89920803381,28.6545627467,0.0,48.2474882111,60.1281475517,1.1039667353,0.0,1.1039667353
 08/14  16:00:00,143.726305206,4.11032196957,28.3420172697,0.0,48.2474882111,63.0180376616,2.18885242187,0.0,2.18885242187
 08/14  17:00:00,129.106741792,4.04975592613,24.7279335518,0.0,37.5258241642,62.7947880557,1.10379908778,0.0,1.10379908778
 08/14  18:00:00,85.5648235703,3.29530335062,19.4387410544,0.0,26.8041601173,36.0181789539,1.10364883379,0.0,1.10364883379
 08/14  19:00:00,85.8728833286,3.29530335062,19.8482586882,0.0,26.8041601173,33.4493877451,1.10339010244,0.0,1.10339010244
 08/14  20:00:00,80.6643588334,3.29530335062,17.6289036902,0.756659906447,16.0824960704,28.0885557216,1.103435889,0.0,1.103435889
 08/14  21:00:00,72.9348725535,3.29530335062,7.79245199257,4.14802092857,16.0824960704,26.8041601173,1.10307875134,0.0,1.10307875134
 08/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297203289,0.0,1.10297203289
 08/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297204831,0.0,1.10297204831
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029717103,0.0,1.1029717103
 08/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  06:00:00,48.110241997,3.3207324485,0.0,17.9769093371,5.36083202345,21.4433280938,1.1030475267,0.0,1.1030475267
 08/15  07:00:00,64.5469459741,3.29530335062,0.0,12.4789168267,16.0824960704,32.6817896323,1.10356780165,0.0,1.10356780165
 08/15  08:00:00,131.42488606,3.8720964002,5.37397504251,3.51957392537,48.2474882111,70.4033123869,1.10404983667,0.0,1.10404983667
 08/15  09:00:00,135.973325225,3.81274353055,20.2027617686,1.64715066284,48.2474882111,62.0547409583,2.18857261186,0.0,2.18857261186
 08/15  10:00:00,138.883724223,3.67938135063,26.0796565526,0.740610463013,48.2474882111,60.1281475517,2.18844792462,0.0,2.18844792462
 08/15  11:00:00,141.808114766,3.6487885192,27.638740175,0.209916808591,48.2474882111,62.0547409583,2.18893996859,0.0,2.18893996859
 08/15  12:00:00,142.711722109,3.90221277855,28.9614974858,0.0816910881305,48.2474882111,61.5103924513,2.18986497077,0.0,2.18986497077
 08/15  13:00:00,146.81133812,4.14248542063,30.75268893,0.0,48.2474882111,63.6602354638,2.18964774418,0.0,2.18964774418
 08/15  14:00:00,143.498248495,4.04033385283,31.0738387854,0.0,48.2474882111,60.1281475517,2.18854236215,0.0,2.18854236215
 08/15  15:00:00,145.89846222,4.17060622516,33.3437801378,0.0,48.2474882111,60.1281475517,1.10409549015,0.0,1.10409549015
 08/15  16:00:00,154.360575128,4.86102845379,38.2255807076,0.0,48.2474882111,63.0180376616,2.18883645525,0.0,2.18883645525
 08/15  17:00:00,141.211182595,4.83791237269,36.0442179082,0.0,37.5258241642,62.7947880557,2.18790124524,0.0,2.18790124524
 08/15  18:00:00,95.9620198013,3.52859167293,29.6026489631,0.0,26.8041601173,36.0181789539,1.10355120395,0.0,1.10355120395
 08/15  19:00:00,92.9035009638,3.32281151586,26.8513681581,0.0,26.8041601173,33.4493877451,1.10341539372,0.0,1.10341539372
 08/15  20:00:00,88.3057241959,3.29530335062,26.0269289591,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/15  21:00:00,74.266858483,3.29530335062,12.6689188099,0.60354004074,16.0824960704,26.8041601173,1.10324769072,0.0,1.10324769072
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297179364,0.0,1.10297179364
 08/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297103387,0.0,1.10297103387
 08/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296866185,0.0,1.10296866185
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307958883,0.0,1.10307958883
 08/16  06:00:00,40.4255063033,3.37192486061,0.0,10.2409812313,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  07:00:00,60.4776067833,3.29530335062,0.96624527419,7.44333236181,16.0824960704,32.6817896323,1.10353470093,0.0,1.10353470093
 08/16  08:00:00,135.11173033,3.69673051081,11.4614554766,1.29430365041,48.2474882111,70.4033123869,1.10417504616,0.0,1.10417504616
 08/16  09:00:00,133.964416314,3.59618342359,19.7343370311,0.323226596229,48.2474882111,62.0547409583,2.18848935678,0.0,2.18848935678
 08/16  10:00:00,136.615851572,3.56875979093,24.6623025916,0.000713332434204,48.2474882111,60.1281475517,2.18863039194,0.0,2.18863039194
 08/16  11:00:00,144.656259701,3.81747426198,30.528116176,0.0,48.2474882111,62.0547409583,2.18901860468,0.0,2.18901860468
 08/16  12:00:00,147.501306854,3.89423193251,33.8407541648,0.0,48.2474882111,61.5103924513,2.18982534528,0.0,2.18982534528
 08/16  13:00:00,151.163576429,4.35320267843,34.8942099812,0.0,48.2474882111,63.6602354638,3.27458095534,0.0,3.27458095534
 08/16  14:00:00,145.033637051,4.29379795807,32.3557632363,0.0,48.2474882111,60.1281475517,1.10403114092,0.0,1.10403114092
 08/16  15:00:00,144.601276218,4.45856969148,31.7586306699,0.0,48.2474882111,60.1281475517,2.18803758884,0.0,2.18803758884
 08/16  16:00:00,149.16237747,4.9012415592,32.9871699442,0.0,48.2474882111,63.0180376616,2.18909906563,0.0,2.18909906563
 08/16  17:00:00,136.153911516,4.67343988683,31.1514193156,0.0,37.5258241642,62.7947880557,1.10379897477,0.0,1.10379897477
 08/16  18:00:00,91.8373862672,3.33678385195,25.66982325,0.0,26.8041601173,36.0181789539,1.10358633294,0.0,1.10358633294
 08/16  19:00:00,91.9752445526,3.30608949366,25.9398337691,0.0,26.8041601173,33.4493877451,1.10334149899,0.0,1.10334149899
 08/16  20:00:00,86.4824540042,3.29530335062,24.2036587675,0.0,16.0824960704,28.0885557216,1.10340659558,0.0,1.10340659558
 08/16  21:00:00,85.129209397,3.29530335062,23.9234087171,0.211401047556,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302432937,0.0,1.10302432937
 08/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297101725,0.0,1.10297101725
 08/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297174709,0.0,1.10297174709
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030794859,0.0,1.1030794859
 08/17  06:00:00,44.4054772187,3.4312451469,11.0340756012,3.1275562592,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  07:00:00,68.3553674462,3.29530335062,13.0460046977,3.24133360121,16.0824960704,32.6817896323,1.1033569988,0.0,1.1033569988
 08/17  08:00:00,146.587839209,3.98680180688,23.6179494481,0.323847262008,48.2474882111,70.4033123869,2.18819027718,0.0,2.18819027718
 08/17  09:00:00,145.132385905,3.98488486163,30.8368317799,0.0,48.2474882111,62.0547409583,2.18847912372,0.0,2.18847912372
 08/17  10:00:00,141.754285609,3.90457282501,29.465636927,0.0,48.2474882111,60.1281475517,1.1043493637,0.0,1.1043493637
 08/17  11:00:00,142.038656826,4.05508168902,27.6729058736,0.0,48.2474882111,62.0547409583,2.18899099572,0.0,2.18899099572
 08/17  12:00:00,143.956551038,4.18580968766,30.0044205943,0.0,48.2474882111,61.5103924513,3.27467789231,0.0,3.27467789231
 08/17  13:00:00,153.752532703,4.85298064326,36.9833882906,0.0,48.2474882111,63.6602354638,2.18962223096,0.0,2.18962223096
 08/17  14:00:00,151.342110442,4.80630012276,38.1517344626,0.0,48.2474882111,60.1281475517,2.18834236345,0.0,2.18834236345
 08/17  15:00:00,151.281934051,4.91909678364,37.9787614101,0.0,48.2474882111,60.1281475517,1.10412572529,0.0,1.10412572529
 08/17  16:00:00,154.926958587,5.35884066605,38.2941519537,0.0,48.2474882111,63.0180376616,2.18875675357,0.0,2.18875675357
 08/17  17:00:00,141.536739663,4.77819423932,36.4294931097,0.0,37.5258241642,62.7947880557,1.10383398912,0.0,1.10383398912
 08/17  18:00:00,97.1678544891,3.4283952846,30.9086800392,0.0,26.8041601173,36.0181789539,2.18728891811,0.0,2.18728891811
 08/17  19:00:00,92.887932556,3.37592223204,26.7826890342,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/17  20:00:00,86.2989428807,3.29530335062,24.020147644,0.0,16.0824960704,28.0885557216,1.10345610369,0.0,1.10345610369
 08/17  21:00:00,80.6341257004,3.29530335062,19.2747945157,0.364931552448,16.0824960704,26.8041601173,1.10308482474,0.0,1.10308482474
 08/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297166331,0.0,1.10297166331
 08/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297095321,0.0,1.10297095321
 08/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296863742,0.0,1.10296863742
 08/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  06:00:00,40.7004472719,3.43918274888,5.08174462702,5.36691968464,5.36083202345,21.4433280938,1.10305240799,0.0,1.10305240799
 08/18  07:00:00,65.1004666213,3.29530335062,9.14994615933,3.88249131461,16.0824960704,32.6817896323,1.10350192994,0.0,1.10350192994
 08/18  08:00:00,140.941704976,3.75200990466,18.1543200311,0.376134347847,48.2474882111,70.4033123869,1.10420548697,0.0,1.10420548697
 08/18  09:00:00,142.149486024,3.62749469696,28.2113220638,0.0,48.2474882111,62.0547409583,2.18837003198,0.0,2.18837003198
 08/18  10:00:00,150.255808287,3.65796507489,38.2137673553,0.0,48.2474882111,60.1281475517,2.18851539632,0.0,2.18851539632
 08/18  11:00:00,161.649638005,3.95584400033,47.3831247412,0.0,48.2474882111,62.0547409583,2.18925783283,0.0,2.18925783283
 08/18  12:00:00,158.621730336,4.0274290202,44.8279805589,0.0,48.2474882111,61.5103924513,2.18980001922,0.0,2.18980001922
 08/18  13:00:00,166.447078407,4.75136668316,49.7795479544,0.0,48.2474882111,63.6602354638,2.1896700975,0.0,2.1896700975
 08/18  14:00:00,164.782804734,4.88951826791,51.5092106088,0.0,48.2474882111,60.1281475517,2.18863557777,0.0,2.18863557777
 08/18  15:00:00,164.983153981,4.89761027441,51.7014678495,0.0,48.2474882111,60.1281475517,2.18807706087,0.0,2.18807706087
 08/18  16:00:00,169.161759463,5.17300820256,52.7147852938,0.0,48.2474882111,63.0180376616,2.1887281712,0.0,2.1887281712
 08/18  17:00:00,152.770958502,4.79675287267,47.6451533155,0.0,37.5258241642,62.7947880557,1.10378822219,0.0,1.10378822219
 08/18  18:00:00,103.504968959,3.38454320182,37.2896465916,0.0,26.8041601173,36.0181789539,1.10355430352,0.0,1.10355430352
 08/18  19:00:00,96.5710510121,3.33994425405,30.5017854683,0.0,26.8041601173,33.4493877451,1.10336707524,0.0,1.10336707524
 08/18  20:00:00,92.4113826278,3.29530335062,30.1325873911,0.0,16.0824960704,28.0885557216,1.10345221952,0.0,1.10345221952
 08/18  21:00:00,91.3210954735,3.29530335062,30.1324254058,0.194270435402,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297129869,0.0,1.10297129869
 08/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297157923,0.0,1.10297157923
 08/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297191116,0.0,1.10297191116
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307837746,0.0,1.10307837746
 08/19  06:00:00,39.9187656369,3.39652763608,0.0,7.24230445613,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/19  07:00:00,43.4191567202,3.29530335062,0.0,8.17367074066,5.36083202345,26.5809105114,1.10318261316,0.0,1.10318261316
 08/19  08:00:00,65.8701419383,3.29530335062,0.643328417155,3.81936522647,26.8041601173,31.2995447326,1.10332124986,0.0,1.10332124986
 08/19  09:00:00,71.1681221187,3.29593071459,4.9757464258,2.53660772665,26.8041601173,33.5472370403,1.10363462921,0.0,1.10363462921
 08/19  10:00:00,73.5460724967,3.29530335062,9.14995534211,1.70427325554,26.8041601173,32.583940337,1.10354411331,0.0,1.10354411331
 08/19  11:00:00,79.5852167397,3.29530335062,13.4979849689,1.14769556403,26.8041601173,34.8316326447,1.10363714707,0.0,1.10363714707
 08/19  12:00:00,82.7745327657,3.33164412023,18.2841539735,0.798897420229,26.8041601173,33.5472370403,1.10355553376,0.0,1.10355553376
 08/19  13:00:00,87.9916884397,3.38394974886,26.5757199133,0.240972734665,26.8041601173,30.9784458315,1.10350555535,0.0,1.10350555535
 08/19  14:00:00,63.4633410774,3.29530335062,30.1324254713,0.654220835336,8.04124803518,21.3317032909,1.10335409177,0.0,1.10335409177
 08/19  15:00:00,61.6278514759,3.29530335062,30.1324254058,0.103126903701,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/19  16:00:00,61.8458234733,3.29530335062,30.1324254058,0.0,8.04124803518,20.3684065876,1.10331322081,0.0,1.10331322081
 08/19  17:00:00,55.3325870289,3.29530335062,30.1324254058,1.20691268968,2.68041601173,18.0090894769,1.10304528273,0.0,1.10304528273
 08/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030459876,0.0,1.1030459876
 08/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313487174,0.0,1.10313487174
 08/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297077963,0.0,1.10297077963
 08/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029284087,0.0,1.1029284087
 08/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293541131,0.0,1.10293541131
 08/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293387599,0.0,1.10293387599
 08/20  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292732858,0.0,1.10292732858
 08/20  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301044475,0.0,1.10301044475
 08/20  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305868181,0.0,1.10305868181
 08/20  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292902235,0.0,1.10292902235
 08/20  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029355377,0.0,1.1029355377
 08/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304831283,0.0,1.10304831283
 08/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292778277,0.0,1.10292778277
 08/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297133273,0.0,1.10297133273
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297045455,0.0,1.10297045455
 08/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  06:00:00,53.7039708236,3.32202485879,0.0,21.1020124201,5.36083202345,21.4433280938,1.10304446343,0.0,1.10304446343
 08/21  07:00:00,66.5916933099,3.29530335062,0.0,14.5236641625,16.0824960704,32.6817896323,1.10355509377,0.0,1.10355509377
 08/21  08:00:00,126.682300962,3.6785604846,0.507432047958,3.83706773756,48.2474882111,70.4033123869,1.10403740554,0.0,1.10403740554
 08/21  09:00:00,121.207144854,3.6327045161,5.1693958485,2.09437522634,48.2474882111,62.0547409583,2.18854024969,0.0,2.18854024969
 08/21  10:00:00,125.307852053,3.55167847518,12.4337997365,0.938297984783,48.2474882111,60.1281475517,2.18841502616,0.0,2.18841502616
 08/21  11:00:00,131.8217148,3.62696957805,17.4795261403,0.404549817818,48.2474882111,62.0547409583,2.18890262248,0.0,2.18890262248
 08/21  12:00:00,134.150004816,3.89059786526,20.2131695922,0.279916602546,48.2474882111,61.5103924513,2.18982481988,0.0,2.18982481988
 08/21  13:00:00,138.225661914,4.04609706252,22.2634010826,0.0,48.2474882111,63.6602354638,2.18960593747,0.0,2.18960593747
 08/21  14:00:00,135.617063408,3.98558588699,23.2474016645,0.0,48.2474882111,60.1281475517,2.18849965099,0.0,2.18849965099
 08/21  15:00:00,136.855018389,3.97912049371,24.4918220383,0.0,48.2474882111,60.1281475517,1.10407042401,0.0,1.10407042401
 08/21  16:00:00,142.681163629,4.4379160399,26.9692816223,0.0,48.2474882111,63.0180376616,2.18879002302,0.0,2.18879002302
 08/21  17:00:00,131.702754627,4.38697268424,26.9867296291,0.0,37.5258241642,62.7947880557,2.18785773829,0.0,2.18785773829
 08/21  18:00:00,87.3863484878,3.39815252964,21.1574167929,0.0,26.8041601173,36.0181789539,1.10353148348,0.0,1.10353148348
 08/21  19:00:00,87.5923159222,3.29530335062,19.1003579484,0.0,26.8041601173,33.4493877451,1.10332839961,0.0,1.10332839961
 08/21  20:00:00,74.7753442174,3.29530335062,12.2402721754,0.256276805243,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/21  21:00:00,64.459634491,3.29530335062,1.30321309732,2.16202176138,16.0824960704,26.8041601173,1.10323386681,0.0,1.10323386681
 08/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297002091,0.0,1.10297002091
 08/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297127954,0.0,1.10297127954
 08/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297186769,0.0,1.10297186769
 08/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  06:00:00,44.9090742754,3.35153919128,0.0,12.2776015394,5.36083202345,21.4433280938,1.10314261361,0.0,1.10314261361
 08/22  07:00:00,62.3099227471,3.29530335062,2.24491078527,7.99698281444,16.0824960704,32.6817896323,1.10351533169,0.0,1.10351533169
 08/22  08:00:00,137.089416335,3.71562476765,13.0430484125,1.67150246261,48.2474882111,70.4033123869,1.10414759424,0.0,1.10414759424
 08/22  09:00:00,134.095529939,3.71252458221,19.5780876237,0.494248470128,48.2474882111,62.0547409583,2.18843757461,0.0,2.18843757461
 08/22  10:00:00,136.074633127,3.69717309678,23.9440941636,0.0492900096645,48.2474882111,60.1281475517,2.18857767818,0.0,2.18857767818
 08/22  11:00:00,143.505473126,3.92319703236,29.2716068305,0.0,48.2474882111,62.0547409583,2.18896362583,0.0,2.18896362583
 08/22  12:00:00,145.749899139,4.1698950242,31.8136833582,0.0,48.2474882111,61.5103924513,2.18976964051,0.0,2.18976964051
 08/22  13:00:00,147.221372396,4.29213586393,31.0130727626,0.0,48.2474882111,63.6602354638,3.2744948268,0.0,3.2744948268
 08/22  14:00:00,144.386032139,4.38498099011,31.6169752924,0.0,48.2474882111,60.1281475517,1.10400466797,0.0,1.10400466797
 08/22  15:00:00,148.00913146,4.59374200716,35.0313135955,0.0,48.2474882111,60.1281475517,2.18798247967,0.0,2.18798247967
 08/22  16:00:00,154.08645296,4.79438200005,38.0181049935,0.0,48.2474882111,63.0180376616,2.18903998561,0.0,2.18903998561
 08/22  17:00:00,143.720609375,4.70771906083,38.683838,0.0,37.5258241642,62.7947880557,1.10377360624,0.0,1.10377360624
 08/22  18:00:00,96.6727043758,3.38472138072,30.4572038298,0.0,26.8041601173,36.0181789539,1.10356301729,0.0,1.10356301729
 08/22  19:00:00,96.0717723571,3.31830518764,27.5568125463,0.0,26.8041601173,33.4493877451,1.10332222571,0.0,1.10332222571
 08/22  20:00:00,86.7457385488,3.29530335062,24.466943312,0.0,16.0824960704,28.0885557216,1.10338543279,0.0,1.10338543279
 08/22  21:00:00,82.9322238118,3.29530335062,21.9252964954,0.0125276840008,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301658883,0.0,1.10301658883
 08/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297159402,0.0,1.10297159402
 08/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297091968,0.0,1.10297091968
 08/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030719112,0.0,1.1030719112
 08/23  06:00:00,51.0410356033,3.49811237187,17.0861964865,1.17679320024,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  07:00:00,71.5468205405,3.29530335062,17.8647530705,1.61403832265,16.0824960704,32.6817896323,1.10345654277,0.0,1.10345654277
 08/23  08:00:00,144.291217105,3.94154480724,21.6904316054,0.0,48.2474882111,70.4033123869,2.18812893204,0.0,2.18812893204
 08/23  09:00:00,138.191475268,3.94061601897,23.9401899859,0.0,48.2474882111,62.0547409583,2.18842451927,0.0,2.18842451927
 08/23  10:00:00,140.365565745,4.16850623939,27.8129836488,0.0,48.2474882111,60.1281475517,1.10432127666,0.0,1.10432127666
 08/23  11:00:00,143.959839737,4.41949713816,29.2296733357,0.0,48.2474882111,62.0547409583,2.18893621883,0.0,2.18893621883
 08/23  12:00:00,143.099830419,4.40630840162,28.9272012607,0.0,48.2474882111,61.5103924513,3.27460992124,0.0,3.27460992124
 08/23  13:00:00,153.298046643,5.026923011,36.3549598628,0.0,48.2474882111,63.6602354638,2.18956882104,0.0,2.18956882104
 08/23  14:00:00,153.990652234,5.1590107131,40.4475656636,0.0,48.2474882111,60.1281475517,2.18829172854,0.0,2.18829172854
 08/23  15:00:00,152.613093087,5.20362967492,39.025387555,0.0,48.2474882111,60.1281475517,1.10410068146,0.0,1.10410068146
 08/23  16:00:00,158.679281438,5.71092656348,41.6943889075,0.0,48.2474882111,63.0180376616,2.18913403161,0.0,2.18913403161
 08/23  17:00:00,144.845874687,5.30008000206,39.2167423713,0.0,37.5258241642,62.7947880557,1.1038119108,0.0,1.1038119108
 08/23  18:00:00,94.3706855522,3.60924030821,27.9306660787,0.0,26.8041601173,36.0181789539,1.10367654228,0.0,1.10367654228
 08/23  19:00:00,90.8169587534,3.38010005177,22.2402040785,0.0,26.8041601173,33.4493877451,1.10349357104,0.0,1.10349357104
 08/23  20:00:00,80.2475943235,3.29530335062,17.9687990867,0.0,16.0824960704,28.0885557216,1.10343852815,0.0,1.10343852815
 08/23  21:00:00,74.8166983726,3.29530335062,13.6305062829,0.191792457417,16.0824960704,26.8041601173,1.10307607507,0.0,1.10307607507
 08/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297021492,0.0,1.10297021492
 08/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297143731,0.0,1.10297143731
 08/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297198136,0.0,1.10297198136
 08/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  06:00:00,49.5235625297,3.46356141502,14.0380390244,2.74202854553,5.36083202345,21.4433280938,1.10304821826,0.0,1.10304821826
 08/24  07:00:00,72.1815360287,3.29530335062,17.706627833,2.40687904831,16.0824960704,32.6817896323,1.10356790223,0.0,1.10356790223
 08/24  08:00:00,149.472890393,4.00219859871,26.7621368379,0.0493142640139,48.2474882111,70.4033123869,1.10418353902,0.0,1.10418353902
 08/24  09:00:00,145.835433663,4.0880626871,31.4367017126,0.0,48.2474882111,62.0547409583,2.18832623526,0.0,2.18832623526
 08/24  10:00:00,143.479984738,4.21392108257,30.8819877984,0.0,48.2474882111,60.1281475517,2.18847287741,0.0,2.18847287741
 08/24  11:00:00,144.890673411,4.50692538447,30.0730787627,0.0,48.2474882111,62.0547409583,2.18921667399,0.0,2.18921667399
 08/24  12:00:00,145.155941284,4.60031017293,30.7893103542,0.0,48.2474882111,61.5103924513,2.19013980988,0.0,2.19013980988
 08/24  13:00:00,151.862440831,5.29167587312,34.6546011886,0.0,48.2474882111,63.6602354638,2.18963322245,0.0,2.18963322245
 08/24  14:00:00,149.356593709,5.1844485897,35.7880692628,0.0,48.2474882111,60.1281475517,2.18860150648,0.0,2.18860150648
 08/24  15:00:00,149.282223927,5.25035029864,35.6477977719,0.0,48.2474882111,60.1281475517,2.18804470916,0.0,2.18804470916
 08/24  16:00:00,153.537405789,5.74766181555,36.5157780067,0.0,48.2474882111,63.0180376616,2.1886972636,0.0,2.1886972636
 08/24  17:00:00,141.036443279,5.45516262517,35.2522283394,0.0,37.5258241642,62.7947880557,1.10377472016,0.0,1.10377472016
 08/24  18:00:00,96.2616059326,3.66972485627,29.7611019111,0.0,26.8041601173,36.0181789539,1.10354233458,0.0,1.10354233458
 08/24  19:00:00,98.3741250238,3.4142089972,29.7632614035,0.0,26.8041601173,33.4493877451,1.10335883182,0.0,1.10335883182
 08/24  20:00:00,91.2275589387,3.29864584987,28.9454212028,0.0,16.0824960704,28.0885557216,1.10344257358,0.0,1.10344257358
 08/24  21:00:00,86.5022329834,3.29530335062,25.4516871566,0.056146194473,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297257632,0.0,1.10297257632
 08/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297206328,0.0,1.10297206328
 08/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297173368,0.0,1.10297173368
 08/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307425208,0.0,1.10307425208
 08/25  06:00:00,57.2250705125,3.52980902988,23.548867942,0.866459995826,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  07:00:00,72.2273009025,3.29530335062,18.5880299513,1.57124180383,16.0824960704,32.6817896323,1.10353142301,0.0,1.10353142301
 08/25  08:00:00,134.310664042,4.11309134761,11.5373781689,0.000953833240479,48.2474882111,70.4033123869,2.18816668749,0.0,2.18816668749
 08/25  09:00:00,115.199268493,3.91527144758,0.973327781592,0.0,48.2474882111,62.0547409583,1.10434707876,0.0,1.10434707876
 08/25  10:00:00,112.305552502,3.92147664548,0.0,0.0,48.2474882111,60.1281475517,2.18840651973,0.0,2.18840651973
 08/25  11:00:00,114.511118879,4.20044961601,0.0,0.0,48.2474882111,62.0547409583,2.1893029788,0.0,2.1893029788
 08/25  12:00:00,114.025223449,4.2589026928,0.0,0.0,48.2474882111,61.5103924513,3.27495094321,0.0,3.27495094321
 08/25  13:00:00,116.518969883,4.60280611387,0.0,0.0,48.2474882111,63.6602354638,2.1898948845,0.0,2.1898948845
 08/25  14:00:00,112.67149316,4.28741730271,0.0,0.0,48.2474882111,60.1281475517,1.10416447221,0.0,1.10416447221
 08/25  15:00:00,112.492593164,4.1085173074,0.0,0.0,48.2474882111,60.1281475517,2.1881067794,0.0,2.1881067794
 08/25  16:00:00,115.484630914,4.21066494685,0.0,0.0,48.2474882111,63.0180376616,2.24827161229,0.0594625705331,2.18880904176
 08/25  17:00:00,104.712586473,4.10955290231,0.0,0.273981256505,37.5258241642,62.7947880557,13.3560596972,12.2522793298,1.10378036739
 08/25  18:00:00,69.937627528,3.29530335062,0.0,3.81154501216,26.8041601173,36.0181789539,53.5035990804,52.4000000145,1.10359906594
 08/25  19:00:00,84.8141828918,3.29530335062,0.0,13.8548915847,26.8041601173,33.4493877451,73.0887880057,71.9854116577,1.10337634803
 08/25  20:00:00,89.7969611936,3.29530335062,0.0,27.5181659568,16.0824960704,28.0885557216,75.7052198816,74.6017990582,1.10342082341
 08/25  21:00:00,93.2289090803,3.29530335062,0.0,32.2345094479,16.0824960704,26.8041601173,71.0251132272,69.9220204031,1.10309282408
 08/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297152952,0.0,1.10297152952
 08/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297081151,0.0,1.10297081151
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296971072,0.0,1.10296971072
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  06:00:00,76.5259894793,3.30404549586,10.5397937138,33.4022167249,5.36083202345,21.4433280938,1.10304300585,0.0,1.10304300585
 08/26  07:00:00,83.6372010676,3.29530335062,24.0071556873,24.3845594007,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/26  08:00:00,101.808220826,3.29530335062,30.1324254058,10.2683471255,26.8041601173,31.2995447326,1.10330458045,0.0,1.10330458045
 08/26  09:00:00,101.10404137,3.29530335062,31.495383652,5.95351711583,26.8041601173,33.5472370403,1.10354905627,0.0,1.10354905627
 08/26  10:00:00,98.7607688513,3.29530335062,32.6450098523,3.42391509995,26.8041601173,32.583940337,1.10349178169,0.0,1.10349178169
 08/26  11:00:00,101.265902655,3.29613134477,33.8951105865,2.43042786749,26.8041601173,34.8316326447,1.10365514112,0.0,1.10365514112
 08/26  12:00:00,101.753640374,3.37722458547,36.6908125115,1.32576602575,26.8041601173,33.5472370403,1.10349698727,0.0,1.10349698727
 08/26  13:00:00,98.8815386055,3.46846588329,37.1201252476,0.501901431731,26.8041601173,30.9784458315,1.10345661098,0.0,1.10345661098
 08/26  14:00:00,70.7397416816,3.3860178265,37.8567928208,0.115539614057,8.04124803518,21.3317032909,1.10335606539,0.0,1.10335606539
 08/26  15:00:00,70.3722978272,3.30842835013,38.9668736613,0.0,8.04124803518,20.0473076865,1.10329314482,0.0,1.10329314482
 08/26  16:00:00,72.3550646378,3.29530335062,40.6416665704,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/26  17:00:00,62.4169493453,3.29530335062,38.3981558381,0.0255445738123,2.68041601173,18.0090894769,1.10319010271,0.0,1.10319010271
 08/26  18:00:00,33.4997222515,1.45873042103,13.2696396543,0.0,2.68041601173,16.0824960704,1.10310968104,0.0,1.10310968104
 08/26  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304534112,0.0,1.10304534112
 08/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297207587,0.0,1.10297207587
 08/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293854267,0.0,1.10293854267
 08/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293190985,0.0,1.10293190985
 08/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293680215,0.0,1.10293680215
 08/27  07:00:00,23.925641061,0.466615924,4.68767296077,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  08:00:00,46.6011355211,2.40078485272,25.4289984922,0.0,2.68041601173,16.0824960704,1.10297181961,0.0,1.10297181961
 08/27  09:00:00,40.3393820078,1.82647442605,19.7415554056,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  10:00:00,26.7015331072,0.663825544497,7.26635538649,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  11:00:00,22.628275653,0.374374302522,3.48254917432,0.0,2.68041601173,16.0824960704,1.10300171501,0.0,1.10300171501
 08/27  12:00:00,34.0595522043,1.47627695876,13.8119230693,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  13:00:00,22.3253096503,0.358561867809,3.19539560628,0.0,2.68041601173,16.0824960704,1.10318794551,0.0,1.10318794551
 08/27  14:00:00,20.7718827683,0.190655357294,1.80987523479,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  15:00:00,22.678600521,0.381310714589,3.52593763022,0.0,2.68041601173,16.0824960704,1.10299281473,0.0,1.10299281473
 08/27  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  17:00:00,24.3728580751,0.571966071883,5.02953982699,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029863164,0.0,1.1029863164
 08/27  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293604056,0.0,1.10293604056
 08/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293471169,0.0,1.10293471169
 08/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297128659,0.0,1.10297128659
 08/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297066671,0.0,1.10297066671
 08/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308145418,0.0,1.10308145418
 08/28  06:00:00,50.6186930828,3.48665905822,14.1905143554,1.19425279111,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  07:00:00,69.9399453182,3.29530335062,15.6636546967,2.20826147424,16.0824960704,32.6817896323,1.10354018604,0.0,1.10354018604
 08/28  08:00:00,142.745623884,3.70890818447,20.3749265828,0.00254842509502,48.2474882111,70.4033123869,1.10416728027,0.0,1.10416728027
 08/28  09:00:00,135.840724354,3.5947448096,21.9353102808,0.0,48.2474882111,62.0547409583,2.18851351781,0.0,2.18851351781
 08/28  10:00:00,132.333015697,3.61804280164,20.3308970389,0.0,48.2474882111,60.1281475517,2.18866185062,0.0,2.18866185062
 08/28  11:00:00,133.167301671,3.77556076444,19.0810716432,0.0,48.2474882111,62.0547409583,2.18905849422,0.0,2.18905849422
 08/28  12:00:00,131.255119468,3.73358584243,17.7552128692,0.0,48.2474882111,61.5103924513,2.18987392559,0.0,2.18987392559
 08/28  13:00:00,133.04162204,4.11817593932,17.0072823318,0.0,48.2474882111,63.6602354638,3.27466768155,0.0,3.27466768155
 08/28  14:00:00,127.357229393,4.4174420228,14.5557115129,0.0,48.2474882111,60.1281475517,1.10405925099,0.0,1.10405925099
 08/28  15:00:00,124.993678824,4.44134010768,12.1682628597,0.0,48.2474882111,60.1281475517,2.18809810076,0.0,2.18809810076
 08/28  16:00:00,125.294827857,4.66232210821,9.35853978232,0.0,48.2474882111,63.0180376616,2.18917404837,0.0,2.18917404837
 08/28  17:00:00,112.490822146,4.33207949633,7.82969033579,0.0,37.5258241642,62.7947880557,1.10383194739,0.0,1.10383194739
 08/28  18:00:00,72.908943922,3.31852788683,6.75963686989,0.0,26.8041601173,36.0181789539,1.10361728599,0.0,1.10361728599
 08/28  19:00:00,77.8667043546,3.29573595961,6.69078718535,0.216193253195,26.8041601173,33.4493877451,1.10336720536,0.0,1.10336720536
 08/28  20:00:00,70.651538729,3.29530335062,6.68979879182,1.68294470047,16.0824960704,28.0885557216,1.10343597874,0.0,1.10343597874
 08/28  21:00:00,69.0215387413,3.29530335062,4.29252708414,3.7346120248,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308006625,0.0,1.10308006625
 08/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029724366,0.0,1.1029724366
 08/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297236276,0.0,1.10297236276
 08/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302924501,0.0,1.10302924501
 08/29  06:00:00,46.8593437585,3.38145520442,0.0,11.7306216761,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  07:00:00,60.1749291041,3.29530335062,0.0,8.10689995677,16.0824960704,32.6817896323,1.10321026768,0.0,1.10321026768
 08/29  08:00:00,125.727316017,3.81613898272,0.790824282627,2.46111205991,48.2474882111,70.4033123869,2.18810753098,0.0,2.18810753098
 08/29  09:00:00,120.873174201,3.77016885221,5.69267345113,1.09966263388,48.2474882111,62.0547409583,2.18834933789,0.0,2.18834933789
 08/29  10:00:00,122.73153361,3.6717327755,10.1544140471,0.521310930793,48.2474882111,60.1281475517,1.10416935612,0.0,1.10416935612
 08/29  11:00:00,131.593079679,3.8385736254,17.3628401433,0.0809966472001,48.2474882111,62.0547409583,2.18912557927,0.0,2.18912557927
 08/29  12:00:00,134.510233571,4.02572517407,20.7080429364,0.0101447042267,48.2474882111,61.5103924513,3.27490452624,0.0,3.27490452624
 08/29  13:00:00,139.539700738,4.44991791461,23.1736190548,0.0,48.2474882111,63.6602354638,2.18978255915,0.0,2.18978255915
 08/29  14:00:00,136.656525299,4.29657892448,23.9758705181,0.0,48.2474882111,60.1281475517,2.1883659114,0.0,2.1883659114
 08/29  15:00:00,136.306453164,4.39769317333,23.5246841338,0.0,48.2474882111,60.1281475517,1.10413202231,0.0,1.10413202231
 08/29  16:00:00,140.826451768,4.74583960727,24.8066461943,0.0,48.2474882111,63.0180376616,2.18866080051,0.0,2.18866080051
 08/29  17:00:00,128.57055099,4.30240570164,23.9390929744,0.0,37.5258241642,62.7947880557,2.18774745638,0.0,2.18774745638
 08/29  18:00:00,87.9045788163,3.30237070738,21.7714289436,0.0,26.8041601173,36.0181789539,1.10360333678,0.0,1.10360333678
 08/29  19:00:00,89.7139146301,3.29530335062,18.754623323,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
