Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/29  20:00:00,72.8552338929,3.29530335062,10.2413221488,0.335116507342,16.0824960704,28.0885557216,1.10340826839,0.0,1.10340826839
 08/29  21:00:00,65.5313370684,3.29530335062,2.18642736954,2.35051006652,16.0824960704,26.8041601173,1.1031144709,0.0,1.1031144709
 08/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296993553,0.0,1.10296993553
 08/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297144263,0.0,1.10297144263
 08/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297225914,0.0,1.10297225914
 08/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  06:00:00,47.3298875378,3.37910524089,0.0,12.2035154189,5.36083202345,21.4433280938,1.10311669328,0.0,1.10311669328
 08/30  07:00:00,60.8919132816,3.29530335062,0.643328252183,8.18055588206,16.0824960704,32.6817896323,1.10348130335,0.0,1.10348130335
 08/30  08:00:00,132.575450058,3.69738463751,8.27838168935,1.94044303941,48.2474882111,70.4033123869,1.10409180726,0.0,1.10409180726
 08/30  09:00:00,126.249624174,3.53698992237,11.7048873981,0.697077590234,48.2474882111,62.0547409583,2.18836982626,0.0,2.18836982626
 08/30  10:00:00,128.328432218,3.52812452676,16.1791702593,0.237061575253,48.2474882111,60.1281475517,2.18852042291,0.0,2.18852042291
 08/30  11:00:00,140.625299533,3.85160664185,26.4630236276,0.0,48.2474882111,62.0547409583,2.18891840186,0.0,2.18891840186
 08/30  12:00:00,147.096735809,4.1413744142,33.1890406386,0.0,48.2474882111,61.5103924513,2.19008875391,0.0,2.19008875391
 08/30  13:00:00,154.060412362,4.5093748311,37.6348737616,0.0,48.2474882111,63.6602354638,3.27480265803,0.0,3.27480265803
 08/30  14:00:00,148.840851161,4.49218562482,35.9645896791,0.0,48.2474882111,60.1281475517,1.10400049265,0.0,1.10400049265
 08/30  15:00:00,147.279961012,4.55419514683,34.3416900084,0.0,48.2474882111,60.1281475517,2.18798053304,0.0,2.18798053304
 08/30  16:00:00,153.908561286,4.90703126808,37.727564051,0.0,48.2474882111,63.0180376616,2.18905542636,0.0,2.18905542636
 08/30  17:00:00,145.383998482,4.69634735766,40.3585988106,0.0,37.5258241642,62.7947880557,1.10378200337,0.0,1.10378200337
 08/30  18:00:00,99.3629541649,3.33992295974,33.1922520399,0.0,26.8041601173,36.0181789539,1.103572357,0.0,1.103572357
 08/30  19:00:00,102.944238265,3.30276309864,31.9774872097,0.0,26.8041601173,33.4493877451,1.10333121068,0.0,1.10333121068
 08/30  20:00:00,87.2315882149,3.29530335062,24.9369289175,0.0158640606004,16.0824960704,28.0885557216,1.10339708017,0.0,1.10339708017
 08/30  21:00:00,76.4265426533,3.29530335062,14.6444035695,0.787739451376,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302073614,0.0,1.10302073614
 08/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297266142,0.0,1.10297266142
 08/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297284894,0.0,1.10297284894
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307879496,0.0,1.10307879496
 08/31  06:00:00,44.8976928958,3.40005356031,0.0,9.75037245749,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  07:00:00,59.8836252879,3.29530335062,0.643328206102,7.17226793442,16.0824960704,32.6817896323,1.10348040385,0.0,1.10348040385
 08/31  08:00:00,138.376399294,3.70519155157,14.6896290575,1.32233799278,48.2474882111,70.4033123869,2.18832965577,0.0,2.18832965577
 08/31  09:00:00,135.594039924,3.55277718018,21.4996713112,0.230922168803,48.2474882111,62.0547409583,2.18852035873,0.0,2.18852035873
 08/31  10:00:00,136.988281898,3.59306077661,25.0111452643,0.0,48.2474882111,60.1281475517,1.10436790599,0.0,1.10436790599
 08/31  11:00:00,141.646066585,3.9560317406,27.3793655814,0.0,48.2474882111,62.0547409583,2.18904027731,0.0,2.18904027731
 08/31  12:00:00,143.70192919,4.21092002885,29.7246884044,0.0,48.2474882111,61.5103924513,3.27478695954,0.0,3.27478695954
 08/31  13:00:00,149.074326738,4.63556339943,32.5225995695,0.0,48.2474882111,63.6602354638,2.18971197241,0.0,2.18971197241
 08/31  14:00:00,145.689734093,4.79844459986,32.5072136361,0.0,48.2474882111,60.1281475517,2.18822551424,0.0,2.18822551424
 08/31  15:00:00,148.474290256,4.97138221212,35.118832187,0.0,48.2474882111,60.1281475517,1.1039728773,0.0,1.1039728773
 08/31  16:00:00,153.094294994,5.287159913,36.5331691143,0.0,48.2474882111,63.0180376616,2.18860118214,0.0,2.18860118214
 08/31  17:00:00,139.008560164,4.85522971648,33.8242781339,0.0,37.5258241642,62.7947880557,2.18760104883,0.0,2.18760104883
 08/31  18:00:00,93.8307429096,3.35864395777,27.6413197866,0.0,26.8041601173,36.0181789539,1.103582292,0.0,1.103582292
 08/31  19:00:00,97.0331237045,3.30769607506,23.5941063396,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/31  20:00:00,82.6693406185,3.29530335062,20.3780340882,0.0125112935563,16.0824960704,28.0885557216,1.10339092794,0.0,1.10339092794
 08/31  21:00:00,76.8809552949,3.29530335062,15.1166516942,0.769903968369,16.0824960704,26.8041601173,1.10310599961,0.0,1.10310599961
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029728668,0.0,1.1029728668
 08/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029729738,0.0,1.1029729738
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297265628,0.0,1.10297265628
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  06:00:00,47.4239877955,3.40783715473,6.25411572812,6.0147680346,5.36083202345,21.4433280938,1.10310965594,0.0,1.10310965594
 09/01  07:00:00,62.7068739694,3.29530335062,6.13257315093,4.50627167114,16.0824960704,32.6817896323,1.10346520204,0.0,1.10346520204
 09/01  08:00:00,132.357471945,3.59125350606,9.01718857829,1.08978916813,48.2474882111,70.4033123869,1.1040751252,0.0,1.1040751252
 09/01  09:00:00,127.725196846,3.46830532025,13.8388243469,0.107397915364,48.2474882111,62.0547409583,2.18833761329,0.0,2.18833761329
 09/01  10:00:00,132.48997668,3.47537331526,20.6305275083,0.0,48.2474882111,60.1281475517,2.1884930735,0.0,2.1884930735
 09/01  11:00:00,138.262220027,3.60896247701,24.3425882866,0.0,48.2474882111,62.0547409583,2.18912973091,0.0,2.18912973091
 09/01  12:00:00,136.334314075,3.60306463901,22.9649286795,0.0,48.2474882111,61.5103924513,2.19007251053,0.0,2.19007251053
 09/01  13:00:00,142.260917854,3.99623744757,26.3485166374,0.0,48.2474882111,63.6602354638,3.27479122378,0.0,3.27479122378
 09/01  14:00:00,140.778587437,4.23041530278,28.1640962773,0.0,48.2474882111,60.1281475517,1.10399774263,0.0,1.10399774263
 09/01  15:00:00,139.911756614,4.29323655416,27.2344442027,0.0,48.2474882111,60.1281475517,2.18797839524,0.0,2.18797839524
 09/01  16:00:00,144.012766673,4.70260732983,28.0361933762,0.0,48.2474882111,63.0180376616,2.18906031316,0.0,2.18906031316
 09/01  17:00:00,132.995400859,4.54556303977,28.120785505,0.0,37.5258241642,62.7947880557,1.10378488977,0.0,1.10378488977
 09/01  18:00:00,89.0801462592,3.4181206589,22.831246435,0.0,26.8041601173,36.0181789539,1.10357573264,0.0,1.10357573264
 09/01  19:00:00,90.9181506091,3.30284940868,17.3732012402,0.110778670416,26.8041601173,33.4493877451,1.10340401457,0.0,1.10340401457
 09/01  20:00:00,72.8685581846,3.29530335062,9.48405255107,1.10571039675,16.0824960704,28.0885557216,1.10340153285,0.0,1.10340153285
 09/01  21:00:00,68.6952329759,3.29530335062,4.66298184331,3.03785150023,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302291002,0.0,1.10302291002
 09/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297271901,0.0,1.10297271901
 09/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297320202,0.0,1.10297320202
 09/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308125578,0.0,1.10308125578
 09/02  06:00:00,56.0346081868,3.34309410967,0.0,20.9442471991,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/02  07:00:00,49.5461040821,3.29530335062,0.0,14.3006181025,5.36083202345,26.5809105114,1.1031210025,0.0,1.1031210025
 09/02  08:00:00,71.6762241294,3.29611707671,3.89478789727,6.37317421145,26.8041601173,31.2995447326,1.10337516561,0.0,1.10337516561
 09/02  09:00:00,84.2610072872,3.32455301326,16.6328626467,3.94375437552,26.8041601173,33.5472370403,1.10356132291,0.0,1.10356132291
 09/02  10:00:00,88.6127839901,3.31005202403,23.122428616,2.78376280163,26.8041601173,32.583940337,1.10349515697,0.0,1.10349515697
 09/02  11:00:00,91.3913350758,3.32410873786,24.7055732767,1.71742020517,26.8041601173,34.8316326447,1.10368298066,0.0,1.10368298066
 09/02  12:00:00,92.229814742,3.5300033309,27.4623231757,0.877650983674,26.8041601173,33.5472370403,1.10350411372,0.0,1.10350411372
 09/02  13:00:00,90.5425690788,3.66970107287,28.9151032835,0.166718679523,26.8041601173,30.9784458315,1.10346639796,0.0,1.10346639796
 09/02  14:00:00,61.0894935152,3.52639699837,28.1112218666,0.0704832300909,8.04124803518,21.3317032909,1.10335227902,0.0,1.10335227902
 09/02  15:00:00,58.5108870586,3.36136236727,27.0525288756,0.0,8.04124803518,20.0473076865,1.10328767365,0.0,1.10328767365
 09/02  16:00:00,58.7847256842,3.3649365947,26.9867552626,0.0149391100347,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/02  17:00:00,51.6001750777,3.40433135618,27.0985908184,0.399307320412,2.68041601173,18.0090894769,1.10307061742,0.0,1.10307061742
 09/02  18:00:00,31.6489749588,1.47311447182,11.4045083108,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  19:00:00,32.4604326551,0.476638393236,3.34310875234,0.0,2.68041601173,16.0824960704,1.10311087578,0.0,1.10311087578
 09/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312873303,0.0,1.10312873303
 09/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297233895,0.0,1.10297233895
 09/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293651756,0.0,1.10293651756
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293169556,0.0,1.10293169556
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293807889,0.0,1.10293807889
 09/03  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  08:00:00,23.3946896727,0.658623235447,3.96471426107,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  09:00:00,37.927362949,2.11735525606,17.0386555167,0.0,2.68041601173,16.0824960704,1.10298420388,0.0,1.10298420388
 09/03  10:00:00,33.7884936978,1.54116467829,13.4759768433,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  11:00:00,25.0730742435,0.641291802735,5.66043026461,0.0,2.68041601173,16.0824960704,1.10304699852,0.0,1.10304699852
 09/03  12:00:00,37.2950373304,1.9543837789,16.5693013753,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  13:00:00,44.0927830786,2.73195254765,22.5894783547,0.0,2.68041601173,16.0824960704,1.1031893097,0.0,1.1031893097
 09/03  14:00:00,38.7838737372,2.17442355996,17.838098001,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  15:00:00,40.624918674,2.37229104435,19.4812754535,0.0,2.68041601173,16.0824960704,1.1029900777,0.0,1.1029900777
 09/03  16:00:00,39.9403066312,2.36824361696,18.800710838,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  17:00:00,41.2425590547,2.57737390564,19.8938329729,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  18:00:00,34.5889367327,1.9309318481,13.8866527085,0.0,2.68041601173,16.0824960704,1.10299264326,0.0,1.10299264326
 09/03  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293451337,0.0,1.10293451337
 09/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029301728,0.0,1.1029301728
 09/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293662122,0.0,1.10293662122
 09/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293154401,0.0,1.10293154401
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293730515,0.0,1.10293730515
 09/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  08:00:00,20.5028301903,0.561561453784,1.1699165603,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  09:00:00,22.0998762435,1.00873609149,2.31978797586,0.0,2.68041601173,16.0824960704,1.1029850585,0.0,1.1029850585
 09/04  10:00:00,21.0546113072,0.561561453784,1.72169767724,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301341914,0.0,1.10301341914
 09/04  12:00:00,26.1403507844,1.25831895984,6.11067964833,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  13:00:00,31.1740283407,1.9716263483,10.4310498162,0.0,2.68041601173,16.0824960704,1.10318904507,0.0,1.10318904507
 09/04  14:00:00,32.7765270082,2.02854440403,11.976630428,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  15:00:00,28.0461245857,1.33302301599,7.94174939347,0.0,2.68041601173,16.0824960704,1.10299257244,0.0,1.10299257244
 09/04  16:00:00,35.6398495458,2.39185892205,14.4766384475,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  17:00:00,35.8664039877,2.34978110837,14.7452707032,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  18:00:00,32.0916620155,1.98122303885,11.3390868004,0.0,2.68041601173,16.0824960704,1.10280917229,0.0,1.10280917229
 09/04  19:00:00,29.7702561375,0.190655357294,0.938915270722,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299549192,0.0,1.10299549192
 09/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292860539,0.0,1.10292860539
 09/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297147867,0.0,1.10297147867
 09/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297238144,0.0,1.10297238144
 09/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  06:00:00,63.8519865315,3.30247077052,0.0,28.8022488829,5.36083202345,21.4433280938,1.10310896696,0.0,1.10310896696
 09/05  07:00:00,70.9453215768,3.29530335062,0.0,18.8772924294,16.0824960704,32.6817896323,1.10355670558,0.0,1.10355670558
 09/05  08:00:00,127.871533407,3.43156199957,1.50526542488,4.27546529042,48.2474882111,70.4033123869,1.1041971484,0.0,1.1041971484
 09/05  09:00:00,128.03879098,3.35559377854,12.2365384253,2.13598951283,48.2474882111,62.0547409583,2.18832400988,0.0,2.18832400988
 09/05  10:00:00,130.063734521,3.33675379733,17.3977160843,0.94518878225,48.2474882111,60.1281475517,2.18849309423,0.0,2.18849309423
 09/05  11:00:00,136.608798464,3.63472835152,22.5137038786,0.149696970823,48.2474882111,62.0547409583,2.18923040159,0.0,2.18923040159
 09/05  12:00:00,138.095987044,3.99299975678,24.3125523717,0.0241141589608,48.2474882111,61.5103924513,2.19010770091,0.0,2.19010770091
 09/05  13:00:00,141.735967198,4.24909109626,25.570712333,0.0,48.2474882111,63.6602354638,3.27486670476,0.0,3.27486670476
 09/05  14:00:00,139.669716208,4.09957803339,27.1860623173,0.0,48.2474882111,60.1281475517,1.10402395638,0.0,1.10402395638
 09/05  15:00:00,141.192469002,4.04114564361,28.7672475019,0.0,48.2474882111,60.1281475517,2.18816435384,0.0,2.18816435384
 09/05  16:00:00,147.055365282,4.42319218822,31.3582071274,0.0,48.2474882111,63.0180376616,2.18914453317,0.0,2.18914453317
 09/05  17:00:00,134.240066699,4.34782075311,29.5631936323,0.0,37.5258241642,62.7947880557,1.10382290551,0.0,1.10382290551
 09/05  18:00:00,90.4337473508,3.4141063374,24.1888618482,0.0,26.8041601173,36.0181789539,1.10361352134,0.0,1.10361352134
 09/05  19:00:00,94.8224941058,3.29530335062,21.3681605443,0.0277089211089,26.8041601173,33.4493877451,1.10339790777,0.0,1.10339790777
 09/05  20:00:00,81.8801481976,3.29530335062,18.8969130319,0.704439928907,16.0824960704,28.0885557216,1.1034377518,0.0,1.1034377518
 09/05  21:00:00,76.6477820145,3.29530335062,13.5136594919,2.13972289033,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030816493,0.0,1.1030816493
 09/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297389567,0.0,1.10297389567
 09/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297410384,0.0,1.10297410384
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303297617,0.0,1.10303297617
 09/06  06:00:00,48.6545035065,3.35139607523,2.12308852492,11.4327520283,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  07:00:00,63.2730499332,3.29530335062,3.81976170626,7.38525907963,16.0824960704,32.6817896323,1.10322355481,0.0,1.10322355481
 09/06  08:00:00,134.346039552,3.52996689842,10.3505595523,1.80627240933,48.2474882111,70.4033123869,2.1880358631,0.0,2.1880358631
 09/06  09:00:00,132.870425753,3.41264402652,18.8382135164,0.308898946765,48.2474882111,62.0547409583,2.18843918516,0.0,2.18843918516
 09/06  10:00:00,137.636938211,3.52866168245,25.7242006713,0.0,48.2474882111,60.1281475517,1.10422241094,0.0,1.10422241094
 09/06  11:00:00,145.956220406,3.92731660322,31.7182345394,0.0,48.2474882111,62.0547409583,2.18926366912,0.0,2.18926366912
 09/06  12:00:00,148.316077626,4.26929609589,34.2804607733,0.0,48.2474882111,61.5103924513,3.2748168368,0.0,3.2748168368
 09/06  13:00:00,154.411413853,4.71175533986,37.7834947442,0.0,48.2474882111,63.6602354638,2.18965609617,0.0,2.18965609617
 09/06  14:00:00,154.216195305,4.77560920481,41.0565102433,0.0,48.2474882111,60.1281475517,2.18857149545,0.0,2.18857149545
 09/06  15:00:00,158.319685039,4.99210074901,44.9435084332,0.0,48.2474882111,60.1281475517,1.10411785484,0.0,1.10411785484
 09/06  16:00:00,163.427467018,5.3900774804,46.7634235705,0.0,48.2474882111,63.0180376616,2.18891757747,0.0,2.18891757747
 09/06  17:00:00,148.337363283,5.03511511713,42.9731958523,0.0,37.5258241642,62.7947880557,2.18799681185,0.0,2.18799681185
 09/06  18:00:00,99.0753824877,3.57943973544,32.665163587,0.0,26.8041601173,36.0181789539,1.10359941593,0.0,1.10359941593
 09/06  19:00:00,105.046523643,3.36055551238,29.0873135075,0.0,26.8041601173,33.4493877451,1.10338618893,0.0,1.10338618893
 09/06  20:00:00,89.8547112463,3.29530335062,27.4164519043,0.15946410527,16.0824960704,28.0885557216,1.10339709009,0.0,1.10339709009
 09/06  21:00:00,84.98230525,3.29530335062,23.1409462578,0.846959359837,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297426054,0.0,1.10297426054
 09/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029741733,0.0,1.1029741733
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297395822,0.0,1.10297395822
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308526393,0.0,1.10308526393
 09/07  06:00:00,53.164592552,3.44396561287,10.221953819,5.28407290868,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  07:00:00,66.1520469771,3.29530335062,9.98035222314,4.10366560661,16.0824960704,32.6817896323,1.10350453993,0.0,1.10350453993
 09/07  08:00:00,141.896876102,3.58042974797,19.014213518,0.642992143974,48.2474882111,70.4033123869,2.18827840784,0.0,2.18827840784
 09/07  09:00:00,143.943450321,3.65107423968,29.9632535825,0.0184532353905,48.2474882111,62.0547409583,1.10434437766,0.0,1.10434437766
 09/07  10:00:00,148.807611539,3.87499232133,36.5485433606,0.0,48.2474882111,60.1281475517,2.1884256115,0.0,2.1884256115
 09/07  11:00:00,155.692324825,4.36749307545,41.0141624857,0.0,48.2474882111,62.0547409583,2.18936883816,0.0,2.18936883816
 09/07  12:00:00,157.250358169,4.62991244431,42.8541249678,0.0,48.2474882111,61.5103924513,3.27462921279,0.0,3.27462921279
 09/07  13:00:00,170.936985102,5.53925830231,53.4815630307,0.0,48.2474882111,63.6602354638,2.18972839225,0.0,2.18972839225
 09/07  14:00:00,169.095518927,5.58389738356,55.1275456862,0.0,48.2474882111,60.1281475517,2.18828405992,0.0,2.18828405992
 09/07  15:00:00,169.721628973,5.86199339157,55.4755597242,0.0,48.2474882111,60.1281475517,1.1040444314,0.0,1.1040444314
 09/07  16:00:00,174.138243223,6.13610788212,56.728169374,0.0,48.2474882111,63.0180376616,2.18905493845,0.0,2.18905493845
 09/07  17:00:00,158.920581479,5.52501945558,53.0665097096,0.0,37.5258241642,62.7947880557,1.10378522474,0.0,1.10378522474
 09/07  18:00:00,107.888882064,3.81244088926,41.2456620096,0.0,26.8041601173,36.0181789539,1.10365529004,0.0,1.10365529004
 09/07  19:00:00,114.216622233,3.54540648879,38.0725611207,0.0,26.8041601173,33.4493877451,1.10348128252,0.0,1.10348128252
 09/07  20:00:00,95.1061256794,3.33213641582,32.7682418639,0.0222555135922,16.0824960704,28.0885557216,1.10343164507,0.0,1.10343164507
 09/07  21:00:00,92.5242325814,3.29639492732,30.9568675005,0.571873871798,16.0824960704,26.8041601173,1.10309535379,0.0,1.10309535379
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297389346,0.0,1.10297389346
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297445055,0.0,1.10297445055
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297460497,0.0,1.10297460497
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  06:00:00,50.6276961815,3.48245173866,8.39102656236,4.53961766915,5.36083202345,21.4433280938,1.1030537662,0.0,1.1030537662
 09/08  07:00:00,65.0688404004,3.29530335062,9.14994615933,3.85086509368,16.0824960704,32.6817896323,1.10350559946,0.0,1.10350559946
 09/08  08:00:00,142.035708183,3.63937645079,19.1799025662,0.557188473974,48.2474882111,70.4033123869,1.10423174395,0.0,1.10423174395
 09/08  09:00:00,145.831153267,3.72558075302,31.7787972641,0.0161059866636,48.2474882111,62.0547409583,2.18844629617,0.0,2.18844629617
 09/08  10:00:00,156.043396185,4.07598594577,43.5833343824,0.0,48.2474882111,60.1281475517,2.18863650389,0.0,2.18863650389
 09/08  11:00:00,158.761396103,4.60837316516,43.8423536742,0.0,48.2474882111,62.0547409583,2.1894368639,0.0,2.1894368639
 09/08  12:00:00,158.259206743,4.77390480268,43.7189811834,0.0,48.2474882111,61.5103924513,2.190030493,0.0,2.190030493
 09/08  13:00:00,168.353876533,5.4968334209,50.9408793435,0.0,48.2474882111,63.6602354638,3.27478128348,0.0,3.27478128348
 09/08  14:00:00,168.535505449,5.64963467552,54.5017949163,0.0,48.2474882111,60.1281475517,1.10419845847,0.0,1.10419845847
 09/08  15:00:00,166.929856296,5.65377107995,52.8920093587,0.0,48.2474882111,60.1281475517,2.18799802501,0.0,2.18799802501
 09/08  16:00:00,170.305519244,5.82867495215,53.2028783247,0.0,48.2474882111,63.0180376616,2.18911525969,0.0,2.18911525969
 09/08  17:00:00,155.730132097,5.15975179665,50.2413279865,0.0,37.5258241642,62.7947880557,1.10381229629,0.0,1.10381229629
 09/08  18:00:00,105.530495204,3.75957611907,38.9401399192,0.0,26.8041601173,36.0181789539,1.10360558705,0.0,1.10360558705
 09/08  19:00:00,111.325658785,3.52815831504,35.1988458472,0.0,26.8041601173,33.4493877451,1.1033606917,0.0,1.1033606917
 09/08  20:00:00,94.6782463448,3.32857597879,32.3581337417,0.00804473822725,16.0824960704,28.0885557216,1.103434069,0.0,1.103434069
 09/08  21:00:00,92.2599560066,3.29623770712,30.5983293433,0.66629267452,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302075005,0.0,1.10302075005
 09/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297462896,0.0,1.10297462896
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297480919,0.0,1.10297480919
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303374633,0.0,1.10303374633
 09/09  06:00:00,55.6437759429,3.47003473437,14.4463115176,3.51282947951,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/09  07:00:00,54.0211455479,3.29530335062,15.4016759207,3.37398364757,5.36083202345,26.5809105114,1.10314377661,0.0,1.10314377661
 09/09  08:00:00,86.4539685539,3.31168360331,23.3587090124,1.67143099411,26.8041601173,31.2995447326,1.10334339789,0.0,1.10334339789
 09/09  09:00:00,96.984225622,3.42085350794,32.3838263716,0.819708490705,26.8041601173,33.5472370403,1.1036238458,0.0,1.1036238458
 09/09  10:00:00,99.9950611557,3.45165777272,36.859719102,0.28714373259,26.8041601173,32.583940337,1.10355814198,0.0,1.10355814198
 09/09  11:00:00,102.800408893,3.65117485126,37.4880037925,0.0169973934746,26.8041601173,34.8316326447,1.10362240443,0.0,1.10362240443
 09/09  12:00:00,103.899587551,3.85617043401,39.6835798651,0.0,26.8041601173,33.5472370403,1.10357893247,0.0,1.10357893247
 09/09  13:00:00,103.185790667,3.98080095137,41.413943673,0.0,26.8041601173,30.9784458315,1.10354351956,0.0,1.10354351956
 09/09  14:00:00,72.8410685324,3.69805261687,39.7616244954,0.0,8.04124803518,21.3317032909,1.10334809707,0.0,1.10334809707
 09/09  15:00:00,70.620575331,3.57594929765,38.9476302176,0.0,8.04124803518,20.0473076865,1.10329189059,0.0,1.10329189059
 09/09  16:00:00,68.1374967934,3.41615442651,36.3032476501,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/09  17:00:00,59.8327717382,3.32813900402,35.8066871514,0.0,2.68041601173,18.0090894769,1.10319349691,0.0,1.10319349691
 09/09  18:00:00,24.0414256676,0.381310714589,4.88876277679,0.0,2.68041601173,16.0824960704,1.10309303104,0.0,1.10309303104
 09/09  19:00:00,33.6438422264,0.190655357294,2.34516802623,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305048475,0.0,1.10305048475
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297393406,0.0,1.10297393406
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293856944,0.0,1.10293856944
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293843763,0.0,1.10293843763
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299164374,0.0,1.10299164374
 09/10  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  08:00:00,26.6707506056,1.18794956803,6.71144886134,0.0,2.68041601173,16.0824960704,1.10298221303,0.0,1.10298221303
 09/10  09:00:00,43.3421092752,2.39690981217,22.1738472868,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  10:00:00,38.8127711988,1.77924460681,18.2621744158,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  11:00:00,34.2329990438,1.4455061111,14.0161407565,0.0,2.68041601173,16.0824960704,1.10304408414,0.0,1.10304408414
 09/10  12:00:00,31.6970546078,1.29922459613,11.6264778355,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  13:00:00,35.0968421882,1.60520469867,14.7202853133,0.0,2.68041601173,16.0824960704,1.10318480133,0.0,1.10318480133
 09/10  14:00:00,44.8889344163,2.53779625771,23.5797859824,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  15:00:00,40.564024539,2.15014846957,19.6425238932,0.0,2.68041601173,16.0824960704,1.10300018234,0.0,1.10300018234
 09/10  16:00:00,44.5982469766,2.5628742343,23.2640205661,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  17:00:00,41.1848392698,2.28170479095,20.1317823027,0.0,2.68041601173,16.0824960704,1.10299353373,0.0,1.10299353373
 09/10  18:00:00,39.3210988723,1.85758767335,18.6921590228,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  19:00:00,40.8594131126,0.752216811078,8.99917745863,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293752437,0.0,1.10293752437
 09/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293312886,0.0,1.10293312886
 09/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297268158,0.0,1.10297268158
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297555379,0.0,1.10297555379
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309090445,0.0,1.10309090445
 09/11  06:00:00,56.2946591253,3.46804227781,15.1303055849,3.48171105115,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  07:00:00,76.6197107403,3.29530335062,21.8153917712,2.73628982168,16.0824960704,32.6817896323,1.1035210127,0.0,1.1035210127
 09/11  08:00:00,155.23224577,3.55987533853,32.7672894117,0.24584032775,48.2474882111,70.4033123869,2.18833909769,0.0,2.18833909769
 09/11  09:00:00,149.53879944,3.67682090314,35.5513092732,0.0,48.2474882111,62.0547409583,1.1041419985,0.0,1.1041419985
 09/11  10:00:00,156.460362563,4.07467876678,44.001607939,0.0,48.2474882111,60.1281475517,2.18851318979,0.0,2.18851318979
 09/11  11:00:00,159.709423506,4.56817660386,44.8305776391,0.0,48.2474882111,62.0547409583,2.18918963757,0.0,2.18918963757
 09/11  12:00:00,157.312529287,4.5178335759,43.0283749548,0.0,48.2474882111,61.5103924513,3.27483935066,0.0,3.27483935066
 09/11  13:00:00,164.642198641,5.47052566485,47.2555092074,0.0,48.2474882111,63.6602354638,2.18989362663,0.0,2.18989362663
 09/11  14:00:00,163.429939923,5.42080284491,49.6250612217,0.0,48.2474882111,60.1281475517,2.18832202402,0.0,2.18832202402
 09/11  15:00:00,163.091310494,5.56312556836,49.144109069,0.0,48.2474882111,60.1281475517,1.1041347996,0.0,1.1041347996
 09/11  16:00:00,165.715917432,5.59844786385,48.8435036009,0.0,48.2474882111,63.0180376616,2.18854628959,0.0,2.18854628959
 09/11  17:00:00,150.13262337,4.83083131095,44.9727397455,0.0,37.5258241642,62.7947880557,1.10387648313,0.0,1.10387648313
 09/11  18:00:00,102.448452699,3.60945097215,36.0082225611,0.0,26.8041601173,36.0181789539,2.18740005027,0.0,2.18740005027
 09/11  19:00:00,107.826943156,3.44010352005,31.7881850132,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/11  20:00:00,93.6737668382,3.29989948427,31.3057677169,0.0846077508269,16.0824960704,28.0885557216,1.10339572953,0.0,1.10339572953
 09/11  21:00:00,92.4592825842,3.29530335062,30.58970164,0.87518131188,16.0824960704,26.8041601173,1.10311169481,0.0,1.10311169481
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297531189,0.0,1.10297531189
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297573838,0.0,1.10297573838
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297578658,0.0,1.10297578658
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  06:00:00,56.1385092537,3.48660948852,15.3420042719,3.09529528192,5.36083202345,21.4433280938,1.10312520639,0.0,1.10312520639
 09/12  07:00:00,71.9555266237,3.29530335062,16.7817031539,3.10579432245,16.0824960704,32.6817896323,1.10350361388,0.0,1.10350361388
 09/12  08:00:00,145.292282278,3.62967942353,22.7670864537,0.236275708296,48.2474882111,70.4033123869,1.10415331756,0.0,1.10415331756
 09/12  09:00:00,144.818067203,3.74855802777,30.7588399117,0.0,48.2474882111,62.0547409583,2.18850381346,0.0,2.18850381346
 09/12  10:00:00,150.905531641,3.94779511133,38.5736606726,0.0,48.2474882111,60.1281475517,2.18870797141,0.0,2.18870797141
 09/12  11:00:00,158.901705866,4.04529020348,44.5457463992,0.0,48.2474882111,62.0547409583,2.18916794331,0.0,2.18916794331
 09/12  12:00:00,155.318489724,3.75035171527,41.8018172521,0.0,48.2474882111,61.5103924513,2.19005553195,0.0,2.19005553195
 09/12  13:00:00,162.315717102,4.02452555561,46.3750277774,0.0,48.2474882111,63.6602354638,3.27504916663,0.0,3.27504916663
 09/12  14:00:00,156.731629664,3.93843193192,44.4091218755,0.0,48.2474882111,60.1281475517,2.18819580283,0.0,2.18819580283
 09/12  15:00:00,150.937008661,3.91013027895,38.6428025249,0.0,48.2474882111,60.1281475517,1.10399369942,0.0,1.10399369942
 09/12  16:00:00,151.385370635,3.98160944089,36.1297952273,0.0,48.2474882111,63.0180376616,2.18897143988,0.0,2.18897143988
 09/12  17:00:00,138.569529333,3.87516442257,34.3653125961,0.0,37.5258241642,62.7947880557,1.10386186365,0.0,1.10386186365
 09/12  18:00:00,97.3326147747,3.29642838328,31.2047380919,0.000669134289845,26.8041601173,36.0181789539,1.10368244272,0.0,1.10368244272
 09/12  19:00:00,110.056265368,3.29530335062,30.8972411705,0.797732890241,26.8041601173,33.4493877451,1.10346114964,0.0,1.10346114964
 09/12  20:00:00,95.1684854501,3.29530335062,30.1324254068,2.7572648066,16.0824960704,28.0885557216,1.10341546136,0.0,1.10341546136
 09/12  21:00:00,95.0489381424,3.29530335062,30.1324254058,3.92211310422,16.0824960704,26.8041601173,1.10309154987,0.0,1.10309154987
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297567308,0.0,1.10297567308
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297597045,0.0,1.10297597045
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297595268,0.0,1.10297595268
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  06:00:00,72.2423402135,3.4687359589,30.8556055275,3.70339851575,5.36083202345,21.4433280938,1.10305343917,0.0,1.10305343917
 09/13  07:00:00,87.6325669579,3.29530335062,30.1324254058,5.43211240471,16.0824960704,32.6817896323,1.10350650446,0.0,1.10350650446
 09/13  08:00:00,154.995635814,3.5333348937,31.8690101004,0.934050127702,48.2474882111,70.4033123869,1.10424087898,0.0,1.10424087898
 09/13  09:00:00,145.007690233,3.41270996671,31.1109708165,0.173340186024,48.2474882111,62.0547409583,2.18848728745,0.0,2.18848728745
 09/13  10:00:00,142.98646399,3.41052307296,31.1077687752,0.0840962850519,48.2474882111,60.1281475517,2.18839348377,0.0,2.18839348377
 09/13  11:00:00,145.743391912,3.51471397124,31.9075264446,0.0104822329761,48.2474882111,62.0547409583,2.18923860073,0.0,2.18923860073
 09/13  12:00:00,145.233530632,3.51228487941,31.781619368,0.173305627972,48.2474882111,61.5103924513,2.19016421452,0.0,2.19016421452
 09/13  13:00:00,148.444175521,3.65090571663,32.877106035,0.0,48.2474882111,63.6602354638,3.27468599327,0.0,3.27468599327
 09/13  14:00:00,147.638116967,3.60235572747,35.6516853824,0.0,48.2474882111,60.1281475517,1.10407965501,0.0,1.10407965501
 09/13  15:00:00,151.442970852,3.64696248555,39.4119325098,0.0,48.2474882111,60.1281475517,2.1881803485,0.0,2.1881803485
 09/13  16:00:00,158.661811204,3.7773259192,43.6105193183,0.0,48.2474882111,63.0180376616,2.18874835882,0.0,2.18874835882
 09/13  17:00:00,146.526544533,3.71890575891,42.4785864605,0.0,37.5258241642,62.7947880557,1.10376416455,0.0,1.10376416455
 09/13  18:00:00,103.389121902,3.29530335062,36.4601692032,0.802870182791,26.8041601173,36.0181789539,1.10359422192,0.0,1.10359422192
 09/13  19:00:00,112.451434294,3.29530335062,32.1660793048,1.9240636817,26.8041601173,33.4493877451,1.10338056967,0.0,1.10338056967
 09/13  20:00:00,96.7552022215,3.29530335062,30.1324254078,4.34398157691,16.0824960704,28.0885557216,1.10343488199,0.0,1.10343488199
 09/13  21:00:00,96.6487214429,3.29530335062,30.1324254058,5.52189640475,16.0824960704,26.8041601173,1.10308187488,0.0,1.10308187488
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297623855,0.0,1.10297623855
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297660152,0.0,1.10297660152
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297659267,0.0,1.10297659267
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  06:00:00,59.3297592054,3.42784273943,15.0519982319,6.63531802275,5.36083202345,21.4433280938,1.10305862338,0.0,1.10305862338
 09/14  07:00:00,71.8376564257,3.29530335062,10.9306088477,8.8390184306,16.0824960704,32.6817896323,1.10353456504,0.0,1.10353456504
 09/14  08:00:00,136.492154541,3.51016728133,11.6042521802,2.71849438756,48.2474882111,70.4033123869,1.10414210279,0.0,1.10414210279
 09/14  09:00:00,126.681308605,3.37079177567,11.1945388925,1.80530867342,48.2474882111,62.0547409583,2.18858014038,0.0,2.18858014038
 09/14  10:00:00,123.565695627,3.33977296776,10.5035957949,1.33825100773,48.2474882111,60.1281475517,2.18876550495,0.0,2.18876550495
 09/14  11:00:00,124.588542861,3.41180182709,10.3077714408,0.558300329102,48.2474882111,62.0547409583,2.18935087705,0.0,2.18935087705
 09/14  12:00:00,127.885108801,3.48816254125,13.8762387651,0.754386737782,48.2474882111,61.5103924513,2.18998533391,0.0,2.18998533391
 09/14  13:00:00,131.693416457,3.51467941056,16.1687660551,0.0938072221241,48.2474882111,63.6602354638,3.2747700878,0.0,3.2747700878
 09/14  14:00:00,126.63042462,3.43392338076,14.8083531012,0.00407228090742,48.2474882111,60.1281475517,1.10420199358,0.0,1.10420199358
 09/14  15:00:00,128.467231826,3.46060323885,16.6225527299,0.0,48.2474882111,60.1281475517,2.18802289629,0.0,2.18802289629
 09/14  16:00:00,134.093775862,3.61237042087,19.2074394748,0.0,48.2474882111,63.0180376616,2.18918237257,0.0,2.18918237257
 09/14  17:00:00,122.347198225,3.66091492835,18.3572309824,0.0,37.5258241642,62.7947880557,1.1038457307,0.0,1.1038457307
 09/14  18:00:00,81.7713175089,3.29530335062,15.1764134735,0.468821519503,26.8041601173,36.0181789539,1.10364039503,0.0,1.10364039503
 09/14  19:00:00,91.1029584965,3.29530335062,11.0070952437,1.7345719457,26.8041601173,33.4493877451,1.10339459372,0.0,1.10339459372
 09/14  20:00:00,74.8006144998,3.29530335062,6.91456164715,5.60725761592,16.0824960704,28.0885557216,1.10347302537,0.0,1.10347302537
 09/14  21:00:00,73.1986289719,3.29530335062,3.79319110494,8.41103823462,16.0824960704,26.8041601173,1.10308304923,0.0,1.10308304923
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297632574,0.0,1.10297632574
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297673775,0.0,1.10297673775
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297679675,0.0,1.10297679675
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  06:00:00,62.784305324,3.33134913167,0.0,25.238355981,5.36083202345,21.4433280938,1.10305893413,0.0,1.10305893413
 09/15  07:00:00,69.3285896107,3.29530335062,0.0,17.2605604634,16.0824960704,32.6817896323,1.10356129074,0.0,1.10356129074
 09/15  08:00:00,126.455202269,3.49226914562,0.0,4.30369243162,48.2474882111,70.4033123869,1.10420959603,0.0,1.10420959603
 09/15  09:00:00,122.196847488,3.40120489785,5.99459561176,2.49037771504,48.2474882111,62.0547409583,2.18845249411,0.0,2.18845249411
 09/15  10:00:00,126.746436095,3.39239111151,14.0040270766,0.965942049621,48.2474882111,60.1281475517,2.18864300566,0.0,2.18864300566
 09/15  11:00:00,132.029045609,3.5495062905,18.0548245372,0.114045517977,48.2474882111,62.0547409583,2.18923209697,0.0,2.18923209697
 09/15  12:00:00,133.746835875,3.86021486707,20.106203709,0.0140965419099,48.2474882111,61.5103924513,2.1902626604,0.0,2.1902626604
 09/15  13:00:00,133.344682093,3.7073446997,17.7211736239,0.0,48.2474882111,63.6602354638,3.27461893581,0.0,3.27461893581
 09/15  14:00:00,128.298883149,3.71420117989,16.2006061121,0.0,48.2474882111,60.1281475517,1.10415338528,0.0,1.10415338528
 09/15  15:00:00,131.59341372,3.70154725186,19.5077906117,0.0,48.2474882111,60.1281475517,2.188127821,0.0,2.188127821
 09/15  16:00:00,136.17593515,3.84225295826,21.0597162245,0.0,48.2474882111,63.0180376616,2.18909197602,0.0,2.18909197602
 09/15  17:00:00,122.600554886,3.71883150782,18.552671064,0.0,37.5258241642,62.7947880557,1.10380791079,0.0,1.10380791079
 09/15  18:00:00,81.0480513938,3.29530335062,14.9219688779,0.0,26.8041601173,36.0181789539,1.10360676145,0.0,1.10360676145
 09/15  19:00:00,89.0725285397,3.29530335062,10.3379998284,0.373237404195,26.8041601173,33.4493877451,1.10336674179,0.0,1.10336674179
 09/15  20:00:00,70.4119785675,3.29530335062,4.9227434373,3.21043989344,16.0824960704,28.0885557216,1.10344515654,0.0,1.10344515654
 09/15  21:00:00,68.233268802,3.29530335062,0.745067505411,6.49380166426,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308940643,0.0,1.10308940643
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297670214,0.0,1.10297670214
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297698523,0.0,1.10297698523
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304066138,0.0,1.10304066138
 09/16  06:00:00,60.9152204973,3.31513188736,0.519349797807,20.3988052674,5.36083202345,21.4433280938,1.10305306757,0.0,1.10305306757
 09/16  07:00:00,51.6585978663,3.29530335062,2.08026036212,14.3328515247,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/16  08:00:00,74.432986134,3.29530335062,5.85120650181,7.1743313376,26.8041601173,31.2995447326,1.1034056487,0.0,1.1034056487
 09/16  09:00:00,83.1042275018,3.30166043273,14.8853351085,4.55739470891,26.8041601173,33.5472370403,1.10354826827,0.0,1.10354826827
 09/16  10:00:00,88.5052097529,3.30090883548,22.5728809794,3.2348793896,26.8041601173,32.583940337,1.10350480593,0.0,1.10350480593
 09/16  11:00:00,93.5930729266,3.4828078785,26.4884958581,1.97753633394,26.8041601173,34.8316326447,1.10368758386,0.0,1.10368758386
