Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/16  12:00:00,93.6984619339,3.765993163,28.5213456212,1.05128589798,26.8041601173,33.5472370403,1.1035390088,0.0,1.1035390088
 09/16  13:00:00,92.0121794527,3.88990709327,30.0351008446,0.29612547194,26.8041601173,30.9784458315,1.10351083197,0.0,1.10351083197
 09/16  14:00:00,62.3881238043,3.72683201494,29.2136958962,0.0662044729441,8.04124803518,21.3317032909,1.10334663403,0.0,1.10334663403
 09/16  15:00:00,59.2547509415,3.49125849719,27.6664966285,0.0,8.04124803518,20.0473076865,1.10329366148,0.0,1.10329366148
 09/16  16:00:00,58.8093791974,3.35533121128,26.9893582506,0.0465950187423,8.04124803518,20.3684065876,1.10334960143,0.0,1.10334960143
 09/16  17:00:00,50.4841950785,3.34224965622,25.9326802492,0.511319590332,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/16  18:00:00,26.1698263268,0.881632519963,6.51684163068,0.0,2.68041601173,16.0824960704,1.10311141627,0.0,1.10311141627
 09/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304644563,0.0,1.10304644563
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297643142,0.0,1.10297643142
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297613414,0.0,1.10297613414
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293841269,0.0,1.10293841269
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305451487,0.0,1.10305451487
 09/17  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  08:00:00,20.1912339163,0.280780726892,1.13910101321,0.0,2.68041601173,16.0824960704,1.10297373653,0.0,1.10297373653
 09/17  09:00:00,29.0751948306,1.64557075169,8.6582719027,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  10:00:00,25.6345663117,0.906822020534,5.95639211502,0.0,2.68041601173,16.0824960704,1.10299310309,0.0,1.10299310309
 09/17  11:00:00,30.6764395924,1.37287961037,10.5322078058,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  12:00:00,39.3741947077,2.39589826504,18.2069442665,0.0,2.68041601173,16.0824960704,1.10308236889,0.0,1.10308236889
 09/17  13:00:00,40.9247030118,2.59300680167,19.5603440339,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  14:00:00,39.5156509881,2.4094924606,18.3348063513,0.0,2.68041601173,16.0824960704,1.10308071424,0.0,1.10308071424
 09/17  15:00:00,38.2652009054,2.22534588509,17.2685028441,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  16:00:00,39.7935487333,2.40494209897,18.6172544582,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  17:00:00,39.046294283,2.3532493144,17.9216927924,0.0,2.68041601173,16.0824960704,1.10299384026,0.0,1.10299384026
 09/17  18:00:00,26.2188072758,0.882788588641,6.56466651098,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293913252,0.0,1.10293913252
 09/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294271372,0.0,1.10294271372
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293844359,0.0,1.10293844359
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297815625,0.0,1.10297815625
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310222485,0.0,1.10310222485
 09/18  06:00:00,57.1759633953,3.31050325128,2.26044997384,14.9230766255,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  07:00:00,65.7470763674,3.29530335062,4.34046742796,9.33857979213,16.0824960704,32.6817896323,1.10342292951,0.0,1.10342292951
 09/18  08:00:00,133.933482242,3.45175679943,9.39821238173,2.42427236839,48.2474882111,70.4033123869,2.18831348169,0.0,2.18831348169
 09/18  09:00:00,131.103601722,3.43469727916,16.3876315366,0.970603642695,48.2474882111,62.0547409583,2.18865924528,0.0,2.18865924528
 09/18  10:00:00,136.445677665,3.5669997151,24.3769788435,0.117623249864,48.2474882111,60.1281475517,1.10423007266,0.0,1.10423007266
 09/18  11:00:00,146.525920901,4.03358518263,32.1816664549,0.0,48.2474882111,62.0547409583,3.27386109557,0.0,3.27386109557
 09/18  12:00:00,150.414770904,4.40886890649,36.239581241,0.0,48.2474882111,61.5103924513,2.19003178136,0.0,2.19003178136
 09/18  13:00:00,153.797618738,4.67736658234,37.2040883863,0.0,48.2474882111,63.6602354638,2.18990779917,0.0,2.18990779917
 09/18  14:00:00,150.075093149,4.56448537821,37.1265319134,0.0,48.2474882111,60.1281475517,2.18864590706,0.0,2.18864590706
 09/18  15:00:00,149.818197146,4.65170659748,36.7824146918,0.0,48.2474882111,60.1281475517,2.18816551151,0.0,2.18816551151
 09/18  16:00:00,151.423414991,4.87260415029,35.2768448736,0.0,48.2474882111,63.0180376616,2.18893387266,0.0,2.18893387266
 09/18  17:00:00,139.578921664,4.49860560905,34.751263741,0.0,37.5258241642,62.7947880557,1.10373980161,0.0,1.10373980161
 09/18  18:00:00,96.2200211376,3.38039077108,27.5415178679,0.0,26.8041601173,36.0181789539,1.1035468658,0.0,1.1035468658
 09/18  19:00:00,100.667937175,3.2958449831,22.2919125179,0.0141917175806,26.8041601173,33.4493877451,1.10339481605,0.0,1.10339481605
 09/18  20:00:00,79.9224199855,3.29530335062,16.8421410698,0.801483678994,16.0824960704,28.0885557216,1.10348971909,0.0,1.10348971909
 09/18  21:00:00,75.8251810953,3.29530335062,12.5726623371,2.25811912585,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302385548,0.0,1.10302385548
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297815883,0.0,1.10297815883
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297842565,0.0,1.10297842565
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309409279,0.0,1.10309409279
 09/19  06:00:00,51.2832448389,3.38858626175,0.0,11.2127250324,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  07:00:00,64.403314336,3.29530335062,0.0,12.3352851887,16.0824960704,32.6817896323,1.10340730382,0.0,1.10340730382
 09/19  08:00:00,126.392297691,3.5044694549,0.0,4.22858754421,48.2474882111,70.4033123869,2.18824540745,0.0,2.18824540745
 09/19  09:00:00,115.959162818,3.36666792182,0.0,2.28182563248,48.2474882111,62.0547409583,2.18857327934,0.0,2.18857327934
 09/19  10:00:00,112.861359224,3.34806970983,0.465724249652,0.663489407589,48.2474882111,60.1281475517,2.18854716662,0.0,2.18854716662
 09/19  11:00:00,117.639584706,3.66348074088,3.57855809783,0.0868766042336,48.2474882111,62.0547409583,2.18916143117,0.0,2.18916143117
 09/19  12:00:00,120.343146106,3.98215813792,6.47522990169,0.119437309956,48.2474882111,61.5103924513,2.19022790192,0.0,2.19022790192
 09/19  13:00:00,123.345709518,4.0237133694,7.40583237995,0.0,48.2474882111,63.6602354638,3.2746119105,0.0,3.2746119105
 09/19  14:00:00,119.322385856,3.95409377162,6.98421622724,0.0,48.2474882111,60.1281475517,1.1041570502,0.0,1.1041570502
 09/19  15:00:00,119.115068116,3.92178167971,6.80921057925,0.0,48.2474882111,60.1281475517,2.18815169907,0.0,2.18815169907
 09/19  16:00:00,122.027086292,4.00620486846,6.74691545628,0.0,48.2474882111,63.0180376616,2.18914973932,0.0,2.18914973932
 09/19  17:00:00,110.87544913,3.89955392231,6.64684289361,0.0,37.5258241642,62.7947880557,1.10383666229,0.0,1.10383666229
 09/19  18:00:00,74.0496426431,3.29530335062,4.79772893192,0.658497861982,26.8041601173,36.0181789539,1.10363667589,0.0,1.10363667589
 09/19  19:00:00,81.7367253575,3.29530335062,1.34416693961,2.03126711078,26.8041601173,33.4493877451,1.10339398627,0.0,1.10339398627
 09/19  20:00:00,67.9518543727,3.29530335062,0.0,5.67305913593,16.0824960704,28.0885557216,1.10347847853,0.0,1.10347847853
 09/19  21:00:00,70.0223143279,3.29530335062,0.0,9.02791469554,16.0824960704,26.8041601173,1.10308717355,0.0,1.10308717355
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297858447,0.0,1.10297858447
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297908698,0.0,1.10297908698
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297899467,0.0,1.10297899467
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  06:00:00,78.0373980284,3.32491990312,0.0,38.0305445805,5.36083202345,21.4433280938,1.1030518357,0.0,1.1030518357
 09/20  07:00:00,79.2065010667,3.29530335062,0.0,27.1384719194,16.0824960704,32.6817896323,6.20144235032,5.09793255895,1.10350979137
 09/20  08:00:00,130.796808667,3.48515394784,0.0,8.65241402672,48.2474882111,70.4033123869,1.21865626889,0.114529167171,1.10412710172
 09/20  09:00:00,118.289096522,3.35363453727,0.33235819531,4.2924345264,48.2474882111,62.0547409583,2.18857666196,0.0,2.18857666196
 09/20  10:00:00,119.158779113,3.36628882225,4.78313779413,2.62527663936,48.2474882111,60.1281475517,2.18880166224,0.0,2.18880166224
 09/20  11:00:00,126.134919419,3.75604574038,10.7952128973,1.27299151807,48.2474882111,62.0547409583,2.18943299395,0.0,2.18943299395
 09/20  12:00:00,130.033726008,4.120852541,15.1737160416,0.972836668595,48.2474882111,61.5103924513,2.19011490591,0.0,2.19011490591
 09/20  13:00:00,133.384443907,4.4257281896,16.9946515696,0.0479003783326,48.2474882111,63.6602354638,3.2750310928,0.0,3.2750310928
 09/20  14:00:00,129.238302706,4.26282890958,16.5913979398,0.0,48.2474882111,60.1281475517,1.10409030364,0.0,1.10409030364
 09/20  15:00:00,128.503185124,4.07519705946,16.0439122079,0.0,48.2474882111,60.1281475517,2.18826002937,0.0,2.18826002937
 09/20  16:00:00,131.703332904,4.16362891601,16.2657380208,0.0,48.2474882111,63.0180376616,2.18885158133,0.0,2.18885158133
 09/20  17:00:00,120.012594427,3.9992624243,15.6842796891,0.0,37.5258241642,62.7947880557,1.10381781242,0.0,1.10381781242
 09/20  18:00:00,80.9495771662,3.29767418733,12.2696728008,0.0841176795099,26.8041601173,36.0181789539,1.1036503842,0.0,1.1036503842
 09/20  19:00:00,86.3093834664,3.29530335062,7.27827771229,0.669814447011,26.8041601173,33.4493877451,1.10346744967,0.0,1.10346744967
 09/20  20:00:00,68.4363392775,3.29530335062,2.75074310578,3.40680093496,16.0824960704,28.0885557216,1.10339819753,0.0,1.10339819753
 09/20  21:00:00,67.8486811357,3.29530335062,0.447817164904,6.40646433847,16.0824960704,26.8041601173,1.10308740024,0.0,1.10308740024
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297630496,0.0,1.10297630496
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297776115,0.0,1.10297776115
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297846782,0.0,1.10297846782
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  06:00:00,67.6436852289,3.32670465887,0.0,27.6350470253,5.36083202345,21.4433280938,1.10305797629,0.0,1.10305797629
 09/21  07:00:00,72.6102734499,3.29530335062,0.0,20.5422443026,16.0824960704,32.6817896323,1.10352661041,0.0,1.10352661041
 09/21  08:00:00,128.049613617,3.48808647323,1.25684217268,4.645444279,48.2474882111,70.4033123869,1.10418602519,0.0,1.10418602519
 09/21  09:00:00,122.603921209,3.35893667827,6.4923797862,2.4419354808,48.2474882111,62.0547409583,2.18861876264,0.0,2.18861876264
 09/21  10:00:00,125.87632732,3.4286749036,12.9404100534,1.123166506,48.2474882111,60.1281475517,2.18863348129,0.0,2.18863348129
 09/21  11:00:00,132.130417032,3.87894382557,17.6560580548,0.284745887719,48.2474882111,62.0547409583,2.18915589964,0.0,2.18915589964
 09/21  12:00:00,134.159063896,4.21614686825,20.0191215241,0.157474747452,48.2474882111,61.5103924513,2.19011902314,0.0,2.19011902314
 09/21  13:00:00,139.60626727,4.41317959665,23.2769239044,0.0,48.2474882111,63.6602354638,3.27491292732,0.0,3.27491292732
 09/21  14:00:00,135.727893007,4.09918204346,23.2446351069,0.0,48.2474882111,60.1281475517,2.18819924504,0.0,2.18819924504
 09/21  15:00:00,134.308896077,3.81278458787,22.112035632,0.0,48.2474882111,60.1281475517,1.10409460003,0.0,1.10409460003
 09/21  16:00:00,137.727931564,3.84977418431,22.6041914124,0.0,48.2474882111,63.0180376616,2.18924394178,0.0,2.18924394178
 09/21  17:00:00,125.445793296,3.71826284616,21.3984781363,0.0,37.5258241642,62.7947880557,1.10387766845,0.0,1.10387766845
 09/21  18:00:00,86.9286069358,3.29530335062,18.2255307776,0.109660308988,26.8041601173,36.0181789539,2.18742746211,0.0,2.18742746211
 09/21  19:00:00,95.7989915912,3.29530335062,16.5512204976,0.886479786499,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/21  20:00:00,81.8500867596,3.29530335062,16.3345325921,3.2367589307,16.0824960704,28.0885557216,1.10341848581,0.0,1.10341848581
 09/21  21:00:00,80.3605491073,3.29530335062,14.132900353,5.23324912197,16.0824960704,26.8041601173,1.1031280612,0.0,1.1031280612
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297880585,0.0,1.10297880585
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297970579,0.0,1.10297970579
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297997897,0.0,1.10297997897
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308765489,0.0,1.10308765489
 09/22  06:00:00,56.9996023722,3.36101979465,6.78258453622,10.1740644966,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  07:00:00,69.7963955637,3.29530335062,6.68979879182,11.0385676245,16.0824960704,32.6817896323,1.10357589735,0.0,1.10357589735
 09/22  08:00:00,131.742023914,3.49892367439,6.25679693907,3.32706260815,48.2474882111,70.4033123869,2.18837841303,0.0,2.18837841303
 09/22  09:00:00,122.173529422,3.36153560286,5.94376210403,2.5575624519,48.2474882111,62.0547409583,1.10437289792,0.0,1.10437289792
 09/22  10:00:00,121.296633577,3.33340187489,8.46378656925,1.11536927556,48.2474882111,60.1281475517,2.1885396582,0.0,2.1885396582
 09/22  11:00:00,125.187210577,3.40387110971,10.5169784656,0.955691738318,48.2474882111,62.0547409583,2.18929744691,0.0,2.18929744691
 09/22  12:00:00,123.795408882,3.48093871406,9.74417132785,0.803978083571,48.2474882111,61.5103924513,3.2751618995,0.0,3.2751618995
 09/22  13:00:00,131.588569709,3.63964495217,16.0327609877,0.0,48.2474882111,63.6602354638,2.18986232852,0.0,2.18986232852
 09/22  14:00:00,131.353681221,3.76758096076,19.2020244034,0.0,48.2474882111,60.1281475517,2.18850468956,0.0,2.18850468956
 09/22  15:00:00,130.365897239,3.78797786898,18.1938435132,0.0,48.2474882111,60.1281475517,1.10410602543,0.0,1.10410602543
 09/22  16:00:00,131.431338177,3.74150345549,16.4158687551,0.0,48.2474882111,63.0180376616,2.18898350747,0.0,2.18898350747
 09/22  17:00:00,116.128997399,3.6888396535,12.1111054313,0.0,37.5258241642,62.7947880557,2.18795828167,0.0,2.18795828167
 09/22  18:00:00,75.8830349477,3.29530335062,6.56511569511,0.724503403354,26.8041601173,36.0181789539,1.10367192522,0.0,1.10367192522
 09/22  19:00:00,84.9961188775,3.29530335062,4.65119771837,1.98362985204,26.8041601173,33.4493877451,1.10337813249,0.0,1.10337813249
 09/22  20:00:00,72.3125000459,3.29530335062,4.76863283748,5.26507197173,16.0824960704,28.0885557216,1.10348471858,0.0,1.10348471858
 09/22  21:00:00,69.9562523368,3.29530335062,0.991521949633,7.9703307548,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298044371,0.0,1.10298044371
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029795972,0.0,1.1029795972
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298043437,0.0,1.10298043437
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309068567,0.0,1.10309068567
 09/23  06:00:00,71.7262924069,3.30858715318,0.0,31.735771709,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/23  07:00:00,59.9545507858,3.29530335062,0.0,24.7090648063,5.36083202345,26.5809105114,1.19169810845,0.0885045985986,1.10319350985
 09/23  08:00:00,74.8297378272,3.29530335062,0.0,13.4222895326,26.8041601173,31.2995447326,1.10334930948,0.0,1.10334930948
 09/23  09:00:00,71.75979655,3.29530335062,0.0,8.1046559477,26.8041601173,33.5472370403,1.10355293782,0.0,1.10355293782
 09/23  10:00:00,70.7512771005,3.29530335062,2.14211353251,5.91731966895,26.8041601173,32.583940337,1.10350606265,0.0,1.10350606265
 09/23  11:00:00,74.9249588385,3.36327309796,5.32064751192,4.59680537248,26.8041601173,34.8316326447,1.10372165235,0.0,1.10372165235
 09/23  12:00:00,76.1962347577,3.59267556986,8.55698124978,3.68674068641,26.8041601173,33.5472370403,1.1035554678,0.0,1.1035554678
 09/23  13:00:00,77.2436442572,3.73530453962,13.0594682225,2.65782545214,26.8041601173,30.9784458315,1.10353504775,0.0,1.10353504775
 09/23  14:00:00,49.2931991212,3.58884628552,14.6151833726,1.70777804288,8.04124803518,21.3317032909,1.10334957959,0.0,1.10334957959
 09/23  15:00:00,46.6353650361,3.37699960166,13.8235579761,1.33781164256,8.04124803518,20.0473076865,1.10330429302,0.0,1.10330429302
 09/23  16:00:00,47.2050598238,3.29530335062,13.422497126,2.06916463028,8.04124803518,20.3684065876,0.972210349389,0.0,0.972210349389
 09/23  17:00:00,40.7073121647,3.29530335062,13.4315207454,3.28254248593,2.68041601173,18.0090894769,0.150984011739,0.0,0.150984011739
 09/23  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306164137,0.0,1.10306164137
 09/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306472168,0.0,1.10306472168
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298028449,0.0,1.10298028449
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295828576,0.0,1.10295828576
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294133618,0.0,1.10294133618
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306319728,0.0,1.10306319728
 09/24  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293775976,0.0,1.10293775976
 09/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294180449,0.0,1.10294180449
 09/24  11:00:00,24.0951340702,0.561561453784,4.76222044023,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  13:00:00,33.5814848447,1.77608057607,13.0340520924,0.0,2.68041601173,16.0824960704,1.10309851893,0.0,1.10309851893
 09/24  14:00:00,36.3363486901,2.2512955695,15.3137009444,0.0,2.68041601173,16.0824960704,1.10305573944,0.0,1.10305573944
 09/24  15:00:00,26.1818618233,1.03993395004,6.3705756971,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294131582,0.0,1.10294131582
 09/24  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294263244,0.0,1.10294263244
 09/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294756831,0.0,1.10294756831
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294116532,0.0,1.10294116532
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298148852,0.0,1.10298148852
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308085732,0.0,1.10308085732
 09/25  06:00:00,84.2414504373,3.29530335062,0.0,41.7968802087,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  07:00:00,84.3418225197,3.29530335062,0.0,32.2737933723,16.0824960704,32.6817896323,3.38767023352,2.28421996518,1.10345026834
 09/25  08:00:00,133.48278602,3.40151268711,0.0,11.4220326408,48.2474882111,70.4033123869,2.2242263088,0.0358993471308,2.18832696167
 09/25  09:00:00,119.450898828,3.29905381316,0.0,5.84117575104,48.2474882111,62.0547409583,2.18857888944,0.0,2.18857888944
 09/25  10:00:00,115.947353006,3.29530335062,0.0,4.26797379862,48.2474882111,60.1281475517,2.18859445233,0.0,2.18859445233
 09/25  11:00:00,116.843900429,3.51972311182,0.0,3.01350805406,48.2474882111,62.0547409583,2.18926211224,0.0,2.18926211224
 09/25  12:00:00,116.533901767,3.79918263163,0.0,2.96839837851,48.2474882111,61.5103924513,2.19038995914,0.0,2.19038995914
 09/25  13:00:00,117.271008078,3.92580825712,0.602250522567,0.826785529083,48.2474882111,63.6602354638,3.27492277388,0.0,3.27492277388
 09/25  14:00:00,113.41371114,3.57420506995,1.37052986077,0.0849003524627,48.2474882111,60.1281475517,1.10406263093,0.0,1.10406263093
 09/25  15:00:00,114.565482198,3.62802304919,2.55338329188,0.0,48.2474882111,60.1281475517,2.18820241711,0.0,2.18820241711
 09/25  16:00:00,118.230732323,3.58050084688,3.37626550906,0.0,48.2474882111,63.0180376616,2.18886287266,0.0,2.18886287266
 09/25  17:00:00,106.26110819,3.6236016046,2.21746498126,0.0909892903977,37.5258241642,62.7947880557,1.10382927408,0.0,1.10382927408
 09/25  18:00:00,74.5353092797,3.29530335062,1.33432079726,2.14023929988,26.8041601173,36.0181789539,1.10370048179,0.0,1.10370048179
 09/25  19:00:00,83.4168610706,3.29530335062,0.0,5.05556976348,26.8041601173,33.4493877451,1.10345567417,0.0,1.10345567417
 09/25  20:00:00,73.0077466307,3.29530335062,0.0,10.728951394,16.0824960704,28.0885557216,1.10342231287,0.0,1.10342231287
 09/25  21:00:00,76.0023851577,3.29530335062,0.0,15.0079855254,16.0824960704,26.8041601173,1.10310102236,0.0,1.10310102236
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298148905,0.0,1.10298148905
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298160657,0.0,1.10298160657
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298027511,0.0,1.10298027511
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  06:00:00,77.0133772442,3.29530335062,0.0,34.5688070156,5.36083202345,21.4433280938,1.10309750179,0.0,1.10309750179
 09/26  07:00:00,80.3617966075,3.29530335062,0.0,28.2937674602,16.0824960704,32.6817896323,1.10358091453,0.0,1.10358091453
 09/26  08:00:00,135.40713262,3.43958867032,0.0,13.3083032575,48.2474882111,70.4033123869,1.10413460488,0.0,1.10413460488
 09/26  09:00:00,121.780377009,3.31796547966,0.361962444483,7.78977982145,48.2474882111,62.0547409583,2.18856754731,0.0,2.18856754731
 09/26  10:00:00,118.477894482,3.29834575891,3.90009827621,2.89537458971,48.2474882111,60.1281475517,2.18889351303,0.0,2.18889351303
 09/26  11:00:00,123.472890186,3.39741019291,8.28571337858,1.47909735152,48.2474882111,62.0547409583,2.18944284632,0.0,2.18944284632
 09/26  12:00:00,125.166010948,3.44698970841,8.61878566041,3.33391482228,48.2474882111,61.5103924513,3.27525745071,0.0,3.27525745071
 09/26  13:00:00,123.53835726,3.46053159272,5.95480840745,2.20685349042,48.2474882111,63.6602354638,2.19012242602,0.0,2.19012242602
 09/26  14:00:00,119.39915384,3.36903953072,5.37977850546,2.26625994681,48.2474882111,60.1281475517,2.18836808924,0.0,2.18836808924
 09/26  15:00:00,120.506618397,3.37185724752,5.79865356766,2.95203172506,48.2474882111,60.1281475517,1.10408662245,0.0,1.10408662245
 09/26  16:00:00,122.301997781,3.46367207674,3.82215868457,3.74220105292,48.2474882111,63.0180376616,2.18897295526,0.0,2.18897295526
 09/26  17:00:00,112.335989243,3.5552687308,2.3817628995,6.06990529832,37.5258241642,62.7947880557,2.18796861831,0.0,2.18796861831
 09/26  18:00:00,82.6179447434,3.29530335062,2.22128214167,9.33591341917,26.8041601173,36.0181789539,1.10368224251,0.0,1.10368224251
 09/26  19:00:00,90.1836519991,3.29530335062,0.540798211634,11.2815624803,26.8041601173,33.4493877451,1.10339020793,0.0,1.10339020793
 09/26  20:00:00,79.8589793495,3.29530335062,0.0,17.5801841127,16.0824960704,28.0885557216,1.1035029629,0.0,1.1035029629
 09/26  21:00:00,81.8377704265,3.29530335062,0.0,20.8433707941,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298356345,0.0,1.10298356345
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298163532,0.0,1.10298163532
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298075529,0.0,1.10298075529
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310427177,0.0,1.10310427177
 09/27  06:00:00,88.4391459251,3.29530335062,0.0,45.9945756964,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  07:00:00,86.8043991795,3.29530335062,0.0,34.7363700321,16.0824960704,32.6817896323,1.10355091263,0.0,1.10355091263
 09/27  08:00:00,132.834697093,3.43431664526,0.0,10.7411397556,48.2474882111,70.4033123869,2.18839658638,0.0,2.18839658638
 09/27  09:00:00,120.193411344,3.31617996099,0.0,6.56656211961,48.2474882111,62.0547409583,2.18855800108,0.0,2.18855800108
 09/27  10:00:00,115.819721307,3.29571298381,0.0,4.13993246626,48.2474882111,60.1281475517,2.18858940239,0.0,2.18858940239
 09/27  11:00:00,117.793766992,3.35768770214,0.0,4.12541002625,48.2474882111,62.0547409583,2.1892755651,0.0,2.1892755651
 09/27  12:00:00,120.357216971,3.41896331753,0.0,7.17193289728,48.2474882111,61.5103924513,2.19042623763,0.0,2.19042623763
 09/27  13:00:00,119.729203828,3.43777772723,0.0,4.37526233209,48.2474882111,63.6602354638,3.27500350816,0.0,3.27500350816
 09/27  14:00:00,116.493825313,3.35129235866,0.0,4.75845709713,48.2474882111,60.1281475517,1.10409130065,0.0,1.10409130065
 09/27  15:00:00,117.494764788,3.35577734827,0.583432806997,5.17147877542,48.2474882111,60.1281475517,2.18827068707,0.0,2.18827068707
 09/27  16:00:00,119.640194487,3.45027440703,0.3500860299,4.5658680833,48.2474882111,63.0180376616,2.18895330774,0.0,2.18895330774
 09/27  17:00:00,111.261870174,3.54419213677,0.0,7.38862572362,37.5258241642,62.7947880557,1.10387264484,0.0,1.10387264484
 09/27  18:00:00,83.8914605634,3.29530335062,0.0,12.8307113808,26.8041601173,36.0181789539,1.10372874948,0.0,1.10372874948
 09/27  19:00:00,93.5058149824,3.29530335062,0.0,15.1445236753,26.8041601173,33.4493877451,1.10349639959,0.0,1.10349639959
 09/27  20:00:00,83.8946712739,3.29530335062,0.0,21.6158760372,16.0824960704,28.0885557216,1.1034639321,0.0,1.1034639321
 09/27  21:00:00,85.2820169936,3.29530335062,0.0,24.2876173613,16.0824960704,26.8041601173,1.1030980295,0.0,1.1030980295
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298251732,0.0,1.10298251732
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298280846,0.0,1.10298280846
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298130007,0.0,1.10298130007
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  06:00:00,88.900819902,3.29530335062,0.0,46.4562496734,5.36083202345,21.4433280938,1.10311486534,0.0,1.10311486534
 09/28  07:00:00,90.7729350922,3.29530335062,0.0,38.7049059448,16.0824960704,32.6817896323,1.1035268436,0.0,1.1035268436
 09/28  08:00:00,134.936063381,3.41914984311,0.0,12.8576728458,48.2474882111,70.4033123869,2.18830081627,0.0,2.18830081627
 09/28  09:00:00,121.172844072,3.30734895853,0.0,7.55482584971,48.2474882111,62.0547409583,1.10435150867,0.0,1.10435150867
 09/28  10:00:00,119.145016353,3.29530335062,0.0,7.46563714533,48.2474882111,60.1281475517,2.18853200234,0.0,2.18853200234
 09/28  11:00:00,121.432687434,3.33630307856,0.0,7.78571509175,48.2474882111,62.0547409583,2.18934642556,0.0,2.18934642556
 09/28  12:00:00,122.548807231,3.3999680156,0.0,9.38251845917,48.2474882111,61.5103924513,3.27512017282,0.0,3.27512017282
 09/28  13:00:00,119.856218159,3.4313520588,0.0,4.50870233142,48.2474882111,63.6602354638,2.19022795602,0.0,2.19022795602
 09/28  14:00:00,117.394573339,3.34956731452,0.0,5.66093016724,48.2474882111,60.1281475517,2.18870087291,0.0,2.18870087291
 09/28  15:00:00,117.608697038,3.35136299311,0.0,5.87325818825,48.2474882111,60.1281475517,2.18826745834,0.0,2.18826745834
 09/28  16:00:00,121.480131423,3.44163917529,0.0,6.76452628111,48.2474882111,63.0180376616,2.18891264463,0.0,2.18891264463
 09/28  17:00:00,113.899878771,3.53019679192,0.0,10.0406296646,37.5258241642,62.7947880557,1.10390289044,0.0,1.10390289044
 09/28  18:00:00,87.2738348935,3.29530335062,0.0,16.213085711,26.8041601173,36.0181789539,1.10368220144,0.0,1.10368220144
 09/28  19:00:00,97.8957838106,3.29530335062,0.0,19.5344925035,26.8041601173,33.4493877451,1.10341421644,0.0,1.10341421644
 09/28  20:00:00,87.814559489,3.29530335062,0.0,25.5357642522,16.0824960704,28.0885557216,1.10342844417,0.0,1.10342844417
 09/28  21:00:00,88.6235940165,3.29530335062,0.0,27.6291943841,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306521407,0.0,1.10306521407
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298255403,0.0,1.10298255403
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298364382,0.0,1.10298364382
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304973056,0.0,1.10304973056
 09/29  06:00:00,107.727540956,3.29530335062,0.0,65.2829707274,5.36083202345,21.4433280938,1.10306603319,0.0,1.10306603319
 09/29  07:00:00,103.056168767,3.29530335062,0.0,50.9881396195,16.0824960704,32.6817896323,15.8816716736,14.7781648304,1.10350684321
 09/29  08:00:00,141.752014341,3.39982515549,0.0,19.692948493,48.2474882111,70.4033123869,6.55454514351,5.45039682339,1.10414832012
 09/29  09:00:00,123.50712757,3.29860762096,0.0,9.89785068541,48.2474882111,62.0547409583,2.61578093167,0.427099640534,2.18868129114
 09/29  10:00:00,118.229338483,3.29530335062,0.0,6.54995927519,48.2474882111,60.1281475517,2.18872069627,0.0,2.18872069627
 09/29  11:00:00,119.16538597,3.38173123827,0.0,5.47298546874,48.2474882111,62.0547409583,2.18939029457,0.0,2.18939029457
 09/29  12:00:00,119.576299924,3.60207472016,0.0,6.20790444733,48.2474882111,61.5103924513,2.19009822184,0.0,2.19009822184
 09/29  13:00:00,119.289243492,3.87881837547,0.352761645316,3.14149970242,48.2474882111,63.6602354638,3.2749212804,0.0,3.2749212804
 09/29  14:00:00,114.28873847,3.77975380675,1.36782379951,0.757085006764,48.2474882111,60.1281475517,2.1882965689,0.0,2.1882965689
 09/29  15:00:00,114.741771094,3.64066939045,2.49376993147,0.223255915228,48.2474882111,60.1281475517,1.10416520594,0.0,1.10416520594
 09/29  16:00:00,118.293294101,3.54823939459,3.26852538749,0.202563352276,48.2474882111,63.0180376616,2.18870910167,0.0,2.18870910167
 09/29  17:00:00,107.369066705,3.61245904922,2.13472384597,1.29283149614,37.5258241642,62.7947880557,2.18790605316,0.0,2.18790605316
 09/29  18:00:00,77.7569436321,3.29530335062,0.0482913970697,4.18056971918,26.8041601173,36.0181789539,1.10367988561,0.0,1.10367988561
 09/29  19:00:00,87.3446376737,3.29530335062,0.0,8.98334636661,26.8041601173,33.4493877451,1.10339531023,0.0,1.10339531023
 09/29  20:00:00,77.1302612395,3.29530335062,0.0,14.8514660027,16.0824960704,28.0885557216,1.1034254224,0.0,1.1034254224
 09/29  21:00:00,78.428597542,3.29530335062,0.0,17.4341979097,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298340401,0.0,1.10298340401
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102981839,0.0,1.102981839
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298319835,0.0,1.10298319835
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310156128,0.0,1.10310156128
 09/30  06:00:00,103.435735741,3.29530335062,0.0,60.9911655127,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/30  07:00:00,82.650102191,3.29530335062,0.0,47.4046162114,5.36083202345,26.5809105114,18.9277773357,17.8245464235,1.10323091218
 09/30  08:00:00,90.8100149503,3.29530335062,0.0,29.4025666557,26.8041601173,31.2995447326,11.0752494778,9.97184038107,1.10340909669
 09/30  09:00:00,83.0854617681,3.29530335062,0.0,19.4303211657,26.8041601173,33.5472370403,2.15406972054,1.0504024114,1.10366730914
 09/30  10:00:00,77.0264396325,3.29530335062,0.0,14.3345957335,26.8041601173,32.583940337,1.10350194064,0.0,1.10350194064
 09/30  11:00:00,77.5190872218,3.29530335062,0.0,12.5795510151,26.8041601173,34.8316326447,1.1037310337,0.0,1.1037310337
 09/30  12:00:00,74.6946845632,3.29530335062,0.0,11.0395439609,26.8041601173,33.5472370403,1.10357221781,0.0,1.10357221781
 09/30  13:00:00,70.6597550057,3.29530335062,0.0,9.57340561219,26.8041601173,30.9784458315,1.10356104636,0.0,1.10356104636
 09/30  14:00:00,49.6071550594,3.29530335062,0.0,16.9304602887,8.04124803518,21.3317032909,1.10337862565,0.0,1.10337862565
 09/30  15:00:00,46.3506500998,3.29530335062,0.492780887956,14.4655700455,8.04124803518,20.0473076865,1.10333607417,0.0,1.10333607417
 09/30  16:00:00,45.5459356132,3.29530335062,0.29331049472,13.539227051,8.04124803518,20.3684065876,1.10334218577,0.0,1.10334218577
 09/30  17:00:00,48.4305075751,3.29530335062,0.0,24.4372586417,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/30  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306365978,0.0,1.10306365978
 09/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306972759,0.0,1.10306972759
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029829041,0.0,1.1029829041
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298257345,0.0,1.10298257345
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029455492,0.0,1.1029455492
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305641022,0.0,1.10305641022
 10/01  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294262069,0.0,1.10294262069
 10/01  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294555649,0.0,1.10294555649
 10/01  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302479806,0.0,1.10302479806
 10/01  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302511393,0.0,1.10302511393
 10/01  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293821459,0.0,1.10293821459
 10/01  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294129195,0.0,1.10294129195
 10/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305600813,0.0,1.10305600813
 10/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294517943,0.0,1.10294517943
 10/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298402875,0.0,1.10298402875
 10/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298531917,0.0,1.10298531917
 10/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  06:00:00,81.8196604689,3.29530335062,20.5311360405,18.8439541997,5.36083202345,21.4433280938,1.1030624082,0.0,1.1030624082
 10/02  07:00:00,89.070946279,3.29530335062,20.5311575281,16.4717596036,16.0824960704,32.6817896323,1.10355509073,0.0,1.10355509073
 10/02  08:00:00,153.935987697,3.32871193265,25.6479795646,6.30005550742,48.2474882111,70.4033123869,1.10421897459,0.0,1.10421897459
 10/02  09:00:00,146.84580105,3.29530335062,28.9980600046,4.24176843127,48.2474882111,62.0547409583,2.18854817702,0.0,2.18854817702
 10/02  10:00:00,143.778427404,3.29530335062,28.9973046824,3.10174351413,48.2474882111,60.1281475517,2.18865085283,0.0,2.18865085283
 10/02  11:00:00,145.532234054,3.29530335062,30.2594339411,1.6668274991,48.2474882111,62.0547409583,2.1892744603,0.0,2.1892744603
 10/02  12:00:00,139.156434772,3.33486895272,22.824499357,3.23074570624,48.2474882111,61.5103924513,3.27539127505,0.0,3.27539127505
 10/02  13:00:00,133.57636048,3.35447603267,16.1176180906,2.18810258734,48.2474882111,63.6602354638,2.19009982096,0.0,2.19009982096
 10/02  14:00:00,126.955545184,3.29530335062,13.3457037985,1.93046217775,48.2474882111,60.1281475517,2.18837022844,0.0,2.18837022844
 10/02  15:00:00,124.580676688,3.29530335062,11.6055000135,1.29579746674,48.2474882111,60.1281475517,1.10410280407,0.0,1.10410280407
 10/02  16:00:00,127.624704475,3.37111184404,10.3404865969,2.63914006756,48.2474882111,63.0180376616,2.18905680236,0.0,2.18905680236
 10/02  17:00:00,116.734254682,3.45516353542,7.44368923266,5.5063495996,37.5258241642,62.7947880557,2.18807830863,0.0,2.18807830863
 10/02  18:00:00,87.9605194539,3.29530335062,5.45347242243,8.97896451557,26.8041601173,36.0181789539,1.10361608926,0.0,1.10361608926
 10/02  19:00:00,94.0134988984,3.29530335062,5.30080977394,10.3513978174,26.8041601173,33.4493877451,1.10336321896,0.0,1.10336321896
 10/02  20:00:00,82.8159294569,3.29530335062,5.51656012585,15.0205740944,16.0824960704,28.0885557216,1.10347466888,0.0,1.10347466888
 10/02  21:00:00,82.3640869325,3.29530335062,3.59347873624,17.776208564,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030279677,0.0,1.1030279677
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298405457,0.0,1.10298405457
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298594481,0.0,1.10298594481
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310766943,0.0,1.10310766943
 10/03  06:00:00,73.329799459,3.29530335062,1.70039383482,29.1848353955,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  07:00:00,80.8741115957,3.29530335062,2.08026037445,26.7258220739,16.0824960704,32.6817896323,1.10328422177,0.0,1.10328422177
 10/03  08:00:00,136.249610452,3.36192929948,2.1172983921,12.1111420688,48.2474882111,70.4033123869,2.1878639748,0.0,2.1878639748
 10/03  09:00:00,125.154173641,3.29530335062,2.08142141999,9.46677960711,48.2474882111,62.0547409583,2.1886659868,0.0,2.1886659868
 10/03  10:00:00,121.431293007,3.29530335062,2.08026037446,7.67165342525,48.2474882111,60.1281475517,2.18874014594,0.0,2.18874014594
 10/03  11:00:00,123.172633537,3.29635618168,3.95710417467,5.60850391694,48.2474882111,62.0547409583,2.18945236015,0.0,2.18945236015
 10/03  12:00:00,126.310817812,3.3519122058,7.31515907134,5.87742577787,48.2474882111,61.5103924513,2.19020503356,0.0,2.19020503356
 10/03  13:00:00,128.092557326,3.36947813798,8.74130809488,4.06560732386,48.2474882111,63.6602354638,3.27522342219,0.0,3.27522342219
 10/03  14:00:00,124.588329838,3.29530335062,8.5741590758,4.33479155472,48.2474882111,60.1281475517,2.18846583316,0.0,2.18846583316
 10/03  15:00:00,125.067275992,3.29669898195,8.94111518356,4.44538596991,48.2474882111,60.1281475517,1.1040433755,0.0,1.1040433755
 10/03  16:00:00,128.538024229,3.38080588396,9.63936847282,4.24388390514,48.2474882111,63.0180376616,2.18893602387,0.0,2.18893602387
 10/03  17:00:00,119.498055881,3.46727006804,9.77824657133,5.92348692779,37.5258241642,62.7947880557,2.1879748954,0.0,2.1879748954
 10/03  18:00:00,92.1741007851,3.29530335062,9.20880294045,9.4372153288,26.8041601173,36.0181789539,1.10369912532,0.0,1.10369912532
 10/03  19:00:00,98.5337166218,3.29530335062,9.20880279347,10.9636225212,26.8041601173,33.4493877451,1.10340938454,0.0,1.10340938454
 10/03  20:00:00,87.1806730338,3.29530335062,9.20880279347,15.6930750036,16.0824960704,28.0885557216,1.10343722165,0.0,1.10343722165
 10/03  21:00:00,87.5295458912,3.29530335062,9.0788050923,17.4563411666,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302087585,0.0,1.10302087585
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298561845,0.0,1.10298561845
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029863874,0.0,1.1029863874
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309605899,0.0,1.10309605899
 10/04  06:00:00,90.6742225142,3.29530335062,31.1343949958,14.6279239564,5.36083202345,21.4433280938,0.02,0.0,0.02
