Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/04  07:00:00,97.9668743076,3.29530335062,31.1344191118,14.7644260484,16.0824960704,32.6817896323,1.10349606444,0.0,1.10349606444
 10/04  08:00:00,159.443486641,3.38431271669,31.8519268002,5.54800643193,48.2474882111,70.4033123869,2.1883921371,0.0,2.1883921371
 10/04  09:00:00,140.629374211,3.29530335062,22.5925553229,4.4308462744,48.2474882111,62.0547409583,2.18859750032,0.0,2.18859750032
 10/04  10:00:00,131.235322546,3.29530335062,15.8657425685,3.69020076969,48.2474882111,60.1281475517,2.18894303851,0.0,2.18894303851
 10/04  11:00:00,132.196963789,3.30594949221,15.4064859824,3.17385905056,48.2474882111,62.0547409583,2.18940522694,0.0,2.18940522694
 10/04  12:00:00,134.228476795,3.3643814066,16.5959216165,4.50185301561,48.2474882111,61.5103924513,2.1901656967,0.0,2.1901656967
 10/04  13:00:00,134.503382816,3.38523405216,17.8141381061,1.38784688828,48.2474882111,63.6602354638,3.27518395219,0.0,3.27518395219
 10/04  14:00:00,136.141002552,3.34263735142,24.4106159214,0.00367342250655,48.2474882111,60.1281475517,2.18855701706,0.0,2.18855701706
 10/04  15:00:00,136.82897033,3.39255333122,25.0523411419,0.0,48.2474882111,60.1281475517,1.1040368626,0.0,1.1040368626
 10/04  16:00:00,130.585875909,3.43366330809,15.8782466337,0.0,48.2474882111,63.0180376616,2.18893004368,0.0,2.18893004368
 10/04  17:00:00,113.485640532,3.5290085378,9.20408809029,0.423491589693,37.5258241642,62.7947880557,2.18797564322,0.0,2.18797564322
 10/04  18:00:00,83.0292295109,3.29530335062,5.73963166164,3.76151533336,26.8041601173,36.0181789539,1.10370125005,0.0,1.10370125005
 10/04  19:00:00,90.1006012753,3.29530335062,4.7686328389,6.97067712927,26.8041601173,33.4493877451,1.10341230682,0.0,1.10341230682
 10/04  20:00:00,77.1530493107,3.29530335062,4.47038463414,10.4038694398,16.0824960704,28.0885557216,1.10344172351,0.0,1.10344172351
 10/04  21:00:00,76.7628692402,3.29530335062,2.69304852533,13.0754210825,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302316709,0.0,1.10302316709
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029865103,0.0,1.1029865103
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298645707,0.0,1.10298645707
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309975714,0.0,1.10309975714
 10/05  06:00:00,83.2704436537,3.29530335062,0.0,38.3585400917,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  07:00:00,85.4518142573,3.29530335062,0.0,33.38378511,16.0824960704,32.6817896323,1.1032621145,0.0,1.1032621145
 10/05  08:00:00,131.620942178,3.38814713047,0.0,9.57355435516,48.2474882111,70.4033123869,2.18801147919,0.0,2.18801147919
 10/05  09:00:00,118.778855324,3.29530335062,0.0,5.1728827103,48.2474882111,62.0547409583,2.18864573886,0.0,2.18864573886
 10/05  10:00:00,115.827300162,3.3777791614,0.386979196503,3.6784659474,48.2474882111,60.1281475517,2.18873663386,0.0,2.18873663386
 10/05  11:00:00,119.627053606,3.79560151235,3.00209654964,2.51868628069,48.2474882111,62.0547409583,2.18947002778,0.0,2.18947002778
 10/05  12:00:00,120.507247268,4.10179153969,4.02098229787,2.61815267436,48.2474882111,61.5103924513,3.00833350732,0.0,3.00833350732
 10/05  13:00:00,122.513774103,4.3458900481,5.34428352561,0.907436760536,48.2474882111,63.6602354638,2.45683618356,0.0,2.45683618356
 10/05  14:00:00,118.76084519,4.21287681405,6.15260013933,0.0112923795503,48.2474882111,60.1281475517,2.18856489935,0.0,2.18856489935
 10/05  15:00:00,119.591104086,3.98008028521,7.2269479442,0.0,48.2474882111,60.1281475517,1.10408533741,0.0,1.10408533741
 10/05  16:00:00,121.822898058,3.83319008368,6.71574200784,0.0,48.2474882111,63.0180376616,2.18904295287,0.0,2.18904295287
 10/05  17:00:00,110.075208377,3.65265875801,5.9136760288,0.17982127617,37.5258241642,62.7947880557,2.18808439222,0.0,2.18808439222
 10/05  18:00:00,82.2169952421,3.29530335062,4.67540109317,1.54617829969,26.8041601173,36.0181789539,1.10371898548,0.0,1.10371898548
 10/05  19:00:00,84.0115876806,3.29530335062,2.52722699372,3.12306937974,26.8041601173,33.4493877451,1.10337250577,0.0,1.10337250577
 10/05  20:00:00,71.227881153,3.29530335062,1.59530962003,7.35377629618,16.0824960704,28.0885557216,1.10348954051,0.0,1.10348954051
 10/05  21:00:00,71.9348998964,3.29530335062,0.908834319677,10.0316659444,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302873273,0.0,1.10302873273
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029871939,0.0,1.1029871939
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298670891,0.0,1.10298670891
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304987813,0.0,1.10304987813
 10/06  06:00:00,69.8539417825,3.30956740346,3.62183555279,21.3059386149,5.36083202345,21.4433280938,1.10306661952,0.0,1.10306661952
 10/06  07:00:00,76.6726900199,3.29530335062,3.73588068708,20.8687801854,16.0824960704,32.6817896323,1.103514363,0.0,1.103514363
 10/06  08:00:00,132.132402034,3.40647533669,2.81313521367,7.25355079194,48.2474882111,70.4033123869,1.10418255852,0.0,1.10418255852
 10/06  09:00:00,120.21146821,3.29700020962,3.39753672536,3.20626201147,48.2474882111,62.0547409583,2.18880471231,0.0,2.18880471231
 10/06  10:00:00,121.296705565,3.29530335062,7.16719997082,2.45012638646,48.2474882111,60.1281475517,2.18864390956,0.0,2.18864390956
 10/06  11:00:00,125.174205712,3.39875476501,10.635658717,0.829122966834,48.2474882111,62.0547409583,2.18949531271,0.0,2.18949531271
 10/06  12:00:00,128.7407838,3.41341997357,14.4250115176,1.1360315522,48.2474882111,61.5103924513,3.27574159196,0.0,3.27574159196
 10/06  13:00:00,135.794712897,3.86196551657,20.005325687,0.0112579249075,48.2474882111,63.6602354638,2.19023955569,0.0,2.19023955569
 10/06  14:00:00,132.520555378,3.62358365471,20.5128958661,0.0,48.2474882111,60.1281475517,2.18851834967,0.0,2.18851834967
 10/06  15:00:00,131.605633645,3.39697109604,19.8245866925,0.0,48.2474882111,60.1281475517,1.10419033669,0.0,1.10419033669
 10/06  16:00:00,129.891080453,3.51763649751,15.0994779892,0.0,48.2474882111,63.0180376616,3.27370188392,0.0,3.27370188392
 10/06  17:00:00,112.148050118,3.58357608065,8.04531452759,0.19010719534,37.5258241642,62.7947880557,1.10393395517,0.0,1.10393395517
 10/06  18:00:00,81.2736069949,3.29530335062,2.8401334875,2.43805765819,26.8041601173,36.0181789539,1.1036834939,0.0,1.1036834939
 10/06  19:00:00,85.2035408077,3.29530335062,1.31190417198,5.53034532868,26.8041601173,33.4493877451,1.103373748,0.0,1.103373748
 10/06  20:00:00,72.7495979131,3.29530335062,0.053681644571,10.4171210318,16.0824960704,28.0885557216,1.10348159923,0.0,1.10348159923
 10/06  21:00:00,74.9345108294,3.29530335062,0.0,13.940111197,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315980906,0.0,1.10315980906
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298778622,0.0,1.10298778622
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298744425,0.0,1.10298744425
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298751216,0.0,1.10298751216
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  06:00:00,92.8119759266,3.29530335062,0.0,47.9000723646,5.36083202345,21.4433280938,1.10306176113,0.0,1.10306176113
 10/07  07:00:00,77.9756785968,3.29530335062,0.0,42.7301926173,5.36083202345,26.5809105114,10.2697935318,10.2497935318,0.02
 10/07  08:00:00,84.1094728918,3.29530335062,0.0,22.7020245972,26.8041601173,31.2995447326,5.15011178646,4.0466889164,1.10342287005
 10/07  09:00:00,77.1964322922,3.29530335062,0.0,13.5412916898,26.8041601173,33.5472370403,1.10360531138,0.0,1.10360531138
 10/07  10:00:00,73.3141546785,3.29560755517,0.0,10.6220065749,26.8041601173,32.583940337,1.10361753969,0.0,1.10361753969
 10/07  11:00:00,75.1532931069,3.38268972852,0.0,10.1263705223,26.8041601173,34.8316326447,2.18728783254,0.0,2.18728783254
 10/07  12:00:00,73.523944084,3.57133452863,0.0,9.59277230368,26.8041601173,33.5472370403,1.10362687427,0.0,1.10362687427
 10/07  13:00:00,68.7749041828,3.57880081433,0.313036280009,7.09202104554,26.8041601173,30.9784458315,1.10361208037,0.0,1.10361208037
 10/07  14:00:00,43.0522729746,3.29899231027,1.19744657677,9.1744426674,8.04124803518,21.3317032909,1.10337952615,0.0,1.10337952615
 10/07  15:00:00,40.1436678293,3.29530335062,1.19625324522,7.55511541773,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/07  16:00:00,41.4332888697,3.29530335062,1.19638135969,8.52350944257,8.04124803518,20.3684065876,1.10336944542,0.0,1.10336944542
 10/07  17:00:00,37.8758531111,3.29530335062,1.19638604707,12.6862181306,2.68041601173,18.0090894769,1.10306487595,0.0,1.10306487595
 10/07  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307519009,0.0,1.10307519009
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315782823,0.0,1.10315782823
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298843352,0.0,1.10298843352
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294609419,0.0,1.10294609419
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294646688,0.0,1.10294646688
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029485986,0.0,1.1029485986
 10/08  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294769644,0.0,1.10294769644
 10/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303180482,0.0,1.10303180482
 10/08  12:00:00,22.9121816668,0.988892508587,3.15193698205,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  13:00:00,30.7272909736,2.31920317133,9.63673562604,0.0,2.68041601173,16.0824960704,1.10321853618,0.0,1.10321853618
 10/08  14:00:00,30.2448570741,1.86746882717,9.60603607071,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  15:00:00,21.0008349929,0.374374302522,1.85510851416,0.0,2.68041601173,16.0824960704,1.10299073087,0.0,1.10299073087
 10/08  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294871091,0.0,1.10294871091
 10/08  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294842917,0.0,1.10294842917
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294978443,0.0,1.10294978443
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294876306,0.0,1.10294876306
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294927644,0.0,1.10294927644
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307255792,0.0,1.10307255792
 10/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298348251,0.0,1.10298348251
 10/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298343202,0.0,1.10298343202
 10/09  11:00:00,19.1786242419,0.187584878187,0.219687187553,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  12:00:00,24.0473821647,1.98834299279,3.28768699575,0.0,2.68041601173,16.0824960704,1.10308917117,0.0,1.10308917117
 10/09  13:00:00,25.2462998586,2.06428920245,4.41065847997,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  14:00:00,28.6158916776,2.68165049094,7.16288901045,0.0,2.68041601173,16.0824960704,1.10309282439,0.0,1.10309282439
 10/09  15:00:00,22.6769561003,1.02012255937,2.88548136475,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294926899,0.0,1.10294926899
 10/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294928515,0.0,1.10294928515
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307082512,0.0,1.10307082512
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029490274,0.0,1.1029490274
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298907166,0.0,1.10298907166
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299007028,0.0,1.10299007028
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  06:00:00,84.6181850042,3.29530335062,2.22126647411,37.4850149681,5.36083202345,21.4433280938,1.10306824308,0.0,1.10306824308
 10/10  07:00:00,86.4193745716,3.29530335062,2.22128183064,32.1300635936,16.0824960704,32.6817896323,1.10352513711,0.0,1.10352513711
 10/10  08:00:00,137.87880327,3.30834332853,2.14481118941,13.7664080601,48.2474882111,70.4033123869,1.10435895388,0.0,1.10435895388
 10/10  09:00:00,127.623205901,3.29530335062,3.95556429245,10.0616689944,48.2474882111,62.0547409583,2.18879499657,0.0,2.18879499657
 10/10  10:00:00,125.531846104,3.29530335062,5.30080978782,8.55165710872,48.2474882111,60.1281475517,2.18878295632,0.0,2.18878295632
 10/10  11:00:00,127.637628078,3.29530335062,6.95944795231,7.07220751184,48.2474882111,62.0547409583,2.1894735281,0.0,2.1894735281
 10/10  12:00:00,130.497388881,3.31008112858,9.97024339894,7.45074359711,48.2474882111,61.5103924513,3.27541553946,0.0,3.27541553946
 10/10  13:00:00,131.462540174,3.35693030625,13.8998135333,2.28963256574,48.2474882111,63.6602354638,2.19032498947,0.0,2.19032498947
 10/10  14:00:00,131.116390668,3.58273882473,19.035577714,0.113998272634,48.2474882111,60.1281475517,2.18895967796,0.0,2.18895967796
 10/10  15:00:00,133.671904133,3.57361818576,21.7142100902,0.0,48.2474882111,60.1281475517,2.18839063012,0.0,2.18839063012
 10/10  16:00:00,136.962937016,3.48246340476,22.2065076444,0.0,48.2474882111,63.0180376616,2.18900107013,0.0,2.18900107013
 10/10  17:00:00,126.727109459,3.49741670363,22.5545299021,0.346110539757,37.5258241642,62.7947880557,1.10391622551,0.0,1.10391622551
 10/10  18:00:00,98.490345937,3.29530335062,17.3011275327,2.7264692218,26.8041601173,36.0181789539,1.10379319581,0.0,1.10379319581
 10/10  19:00:00,95.3044974675,3.29530335062,11.3103425117,5.63286364866,26.8041601173,33.4493877451,1.10356551458,0.0,1.10356551458
 10/10  20:00:00,79.2174295206,3.29530335062,7.09340369002,9.84523059381,16.0824960704,28.0885557216,1.10341865853,0.0,1.10341865853
 10/10  21:00:00,77.686060141,3.29530335062,3.4186404649,13.2730200438,16.0824960704,26.8041601173,1.10314223218,0.0,1.10314223218
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299009801,0.0,1.10299009801
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029904377,0.0,1.1029904377
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299044927,0.0,1.10299044927
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310387194,0.0,1.10310387194
 10/11  06:00:00,82.5767581148,3.29530335062,0.0,37.6648545528,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  07:00:00,85.6702081318,3.29530335062,0.0,33.6021789844,16.0824960704,32.6817896323,1.10358885408,0.0,1.10358885408
 10/11  08:00:00,130.625560813,3.37328147546,0.33989537505,8.25314327088,48.2474882111,70.4033123869,2.18846033235,0.0,2.18846033235
 10/11  09:00:00,123.012614406,3.29530335062,5.16359219669,4.24304959539,48.2474882111,62.0547409583,2.18897938294,0.0,2.18897938294
 10/11  10:00:00,126.963013952,3.45313572582,12.5175603884,2.60824198045,48.2474882111,60.1281475517,2.18869649874,0.0,2.18869649874
 10/11  11:00:00,134.112397199,3.91844773025,18.616327586,1.2669526196,48.2474882111,62.0547409583,2.18954564455,0.0,2.18954564455
 10/11  12:00:00,138.652619813,4.32212110759,23.5466211405,1.01755680833,48.2474882111,61.5103924513,2.19046916497,0.0,2.19046916497
 10/11  13:00:00,145.506114403,4.56706807864,29.0162658787,0.00661667663576,48.2474882111,63.6602354638,3.27518343053,0.0,3.27518343053
 10/11  14:00:00,143.251073913,4.35806224158,30.5089358145,0.0,48.2474882111,60.1281475517,2.18849194586,0.0,2.18849194586
 10/11  15:00:00,141.715094688,4.10855056655,29.2224682644,0.0,48.2474882111,60.1281475517,1.10407908561,0.0,1.10407908561
 10/11  16:00:00,144.054766186,4.03078361742,28.7500166017,0.0,48.2474882111,63.0180376616,2.18908646913,0.0,2.18908646913
 10/11  17:00:00,126.702736751,3.76748383111,22.6062006055,0.0,37.5258241642,62.7947880557,2.18816439404,0.0,2.18816439404
 10/11  18:00:00,93.21744458,3.29530335062,14.3532797928,0.401415604696,26.8041601173,36.0181789539,1.10367230847,0.0,1.10367230847
 10/11  19:00:00,88.9700583354,3.29530335062,8.79564801026,1.81311901807,26.8041601173,33.4493877451,1.10341750239,0.0,1.10341750239
 10/11  20:00:00,75.1670721874,3.29530335062,7.01587670235,5.87240024832,16.0824960704,28.0885557216,1.10344726704,0.0,1.10344726704
 10/11  21:00:00,73.9400750942,3.29530335062,4.1751484774,8.77052698442,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308492049,0.0,1.10308492049
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299086129,0.0,1.10299086129
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299073721,0.0,1.10299073721
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299162581,0.0,1.10299162581
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  06:00:00,69.3389108185,3.30970533845,3.96461446117,20.4479908075,5.36083202345,21.4433280938,1.10307955844,0.0,1.10307955844
 10/12  07:00:00,77.1005931049,3.29530335062,5.30080978391,19.7317541737,16.0824960704,32.6817896323,1.10362261296,0.0,1.10362261296
 10/12  08:00:00,135.990293704,3.40619636093,7.4207622283,6.50409442293,48.2474882111,70.4033123869,1.10434173052,0.0,1.10434173052
 10/12  09:00:00,128.983458292,3.29576152679,10.522213671,4.85481383055,48.2474882111,62.0547409583,2.18860508529,0.0,2.18860508529
 10/12  10:00:00,132.023376006,3.29530335062,18.7697365444,1.57426025399,48.2474882111,60.1281475517,2.18906716249,0.0,2.18906716249
 10/12  11:00:00,137.516213038,3.32532779647,22.7854611771,1.09475480076,48.2474882111,62.0547409583,2.18949904568,0.0,2.18949904568
 10/12  12:00:00,133.015660014,3.38869506974,16.7290562856,3.13158790221,48.2474882111,61.5103924513,3.27550112295,0.0,3.27550112295
 10/12  13:00:00,127.039068802,3.40552424569,9.32926646538,2.38811432216,48.2474882111,63.6602354638,2.19019284747,0.0,2.19019284747
 10/12  14:00:00,120.556230796,3.3221036364,6.23277198102,2.61727932213,48.2474882111,60.1281475517,2.18904766121,0.0,2.18904766121
 10/12  15:00:00,119.607553522,3.32730683932,5.3471573731,2.54901345315,48.2474882111,60.1281475517,2.18828585802,0.0,2.18828585802
 10/12  16:00:00,123.463649842,3.4147804123,5.46517867046,3.30972479231,48.2474882111,63.0180376616,2.1891341892,0.0,2.1891341892
 10/12  17:00:00,113.152460226,3.50082724123,3.4947690518,5.82781161939,37.5258241642,62.7947880557,1.10386144343,0.0,1.10386144343
 10/12  18:00:00,89.6454974533,3.29530335062,1.88333469737,9.29941357338,26.8041601173,36.0181789539,2.18748989104,0.0,2.18748989104
 10/12  19:00:00,90.0055477783,3.29530335062,0.149328785886,11.4949276854,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/12  20:00:00,80.4234651263,3.29530335062,0.0,18.1446698896,16.0824960704,28.0885557216,1.10347680455,0.0,1.10347680455
 10/12  21:00:00,82.3879324138,3.29530335062,0.0,21.3935327815,16.0824960704,26.8041601173,1.10328502971,0.0,1.10328502971
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299188307,0.0,1.10299188307
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299084181,0.0,1.10299084181
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299251765,0.0,1.10299251765
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310939445,0.0,1.10310939445
 10/13  06:00:00,104.034362545,3.29530335062,0.0,59.1224589828,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  07:00:00,103.497474315,3.29530335062,0.0,48.962111834,16.0824960704,32.6817896323,17.3756989458,16.2721791523,1.1035197935
 10/13  08:00:00,140.735344698,3.36398803485,0.0,18.7121159712,48.2474882111,70.4033123869,8.61792739435,6.42936879826,2.1885585961
 10/13  09:00:00,123.478343884,3.29530335062,0.0,9.87237127,48.2474882111,62.0547409583,2.94069729474,0.751896807405,2.18880048734
 10/13  10:00:00,119.209686839,3.31010781622,0.0,7.51550316626,48.2474882111,60.1281475517,2.18895576238,0.0,2.18895576238
 10/13  11:00:00,120.301052259,3.5132398052,0.0,6.47714319073,48.2474882111,62.0547409583,2.18952028262,0.0,2.18952028262
 10/13  12:00:00,121.185698405,3.84144336633,0.0,7.5779342824,48.2474882111,61.5103924513,3.27548238298,0.0,3.27548238298
 10/13  13:00:00,120.618680975,4.08648369614,0.0,4.61603350957,48.2474882111,63.6602354638,2.19029310867,0.0,2.19029310867
 10/13  14:00:00,113.817782152,3.91363781095,0.0,1.52006848463,48.2474882111,60.1281475517,2.18860146778,0.0,2.18860146778
 10/13  15:00:00,113.031497069,3.69698967681,0.0,0.950431535418,48.2474882111,60.1281475517,2.18836564266,0.0,2.18836564266
 10/13  16:00:00,116.162218376,3.51719246135,0.0,1.37105994832,48.2474882111,63.0180376616,2.189181223,0.0,2.189181223
 10/13  17:00:00,106.770076598,3.54384911406,0.0,2.89717517022,37.5258241642,62.7947880557,1.10387989229,0.0,1.10387989229
 10/13  18:00:00,87.2401091939,3.29530335062,0.0,8.77736001137,26.8041601173,36.0181789539,1.10371094226,0.0,1.10371094226
 10/13  19:00:00,93.1742843109,3.29530335062,0.0,14.8129930038,26.8041601173,33.4493877451,1.10340749373,0.0,1.10340749373
 10/13  20:00:00,84.1671475813,3.29530335062,0.0,21.8883523446,16.0824960704,28.0885557216,1.10350369613,0.0,1.10350369613
 10/13  21:00:00,87.6645649249,3.29530335062,0.0,26.6701652925,16.0824960704,26.8041601173,4.10741357716,3.00428534122,1.10312823594
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299047045,0.0,1.10299047045
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299333441,0.0,1.10299333441
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299172971,0.0,1.10299172971
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  06:00:00,120.074766978,3.29530335062,0.0,75.1628634162,5.36083202345,21.4433280938,1.10312047377,0.0,1.10312047377
 10/14  07:00:00,99.1937627143,3.29530335062,0.0,61.4809434014,5.36083202345,26.5809105114,20.6169283584,19.5136625317,1.10326582668
 10/14  08:00:00,98.9480201074,3.29530335062,0.0,37.5405718128,26.8041601173,31.2995447326,9.19904498175,9.17904498175,0.02
 10/14  09:00:00,85.7737390127,3.29530335062,0.0,22.1185984104,26.8041601173,33.5472370403,2.45312011467,0.265877907431,2.18724220724
 10/14  10:00:00,80.0671016623,3.29530335062,0.0,17.3752577632,26.8041601173,32.583940337,1.10362125684,0.0,1.10362125684
 10/14  11:00:00,82.4147556277,3.3585550116,0.50900756029,16.9029601998,26.8041601173,34.8316326447,1.10378750493,0.0,1.10378750493
 10/14  12:00:00,80.3950703571,3.55126468483,1.28507385825,15.1988945624,26.8041601173,33.5472370403,1.10362863889,0.0,1.10362863889
 10/14  13:00:00,76.9780663387,3.64423406693,2.50177189897,13.0410143299,26.8041601173,30.9784458315,1.10363591086,0.0,1.10363591086
 10/14  14:00:00,53.010749464,3.52872221586,4.43718706789,15.6634487601,8.04124803518,21.3317032909,1.10344068492,0.0,1.10344068492
 10/14  15:00:00,49.3758685815,3.34976071031,3.91758520288,14.0115268526,8.04124803518,20.0473076865,1.10333676937,0.0,1.10333676937
 10/14  16:00:00,49.2748091975,3.29530335062,3.05545604542,14.5059550846,8.04124803518,20.3684065876,1.10335713836,0.0,1.10335713836
 10/14  17:00:00,45.2123384753,3.29530335062,1.96678489016,19.2523046517,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/14  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307794331,0.0,1.10307794331
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307212301,0.0,1.10307212301
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299491548,0.0,1.10299491548
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299167004,0.0,1.10299167004
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029509139,0.0,1.1029509139
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307532257,0.0,1.10307532257
 10/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029872597,0.0,1.1029872597
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299012656,0.0,1.10299012656
 10/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  12:00:00,19.2827982187,0.374374302522,0.137071739976,0.0,2.68041601173,16.0824960704,1.10303797239,0.0,1.10303797239
 10/15  13:00:00,19.5787464606,0.561561453784,0.245832830598,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  14:00:00,19.0439678171,0.187187151261,0.0854284896008,0.0,2.68041601173,16.0824960704,1.10308604792,0.0,1.10308604792
 10/15  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295223646,0.0,1.10295223646
 10/15  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295194464,0.0,1.10295194464
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305974322,0.0,1.10305974322
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295057581,0.0,1.10295057581
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299391401,0.0,1.10299391401
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299373238,0.0,1.10299373238
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  06:00:00,149.055565418,3.29530335062,0.0,104.143661856,5.36083202345,21.4433280938,1.10315572157,0.0,1.10315572157
 10/16  07:00:00,132.575121432,3.29530335062,0.0,78.0397589508,16.0824960704,32.6817896323,21.9527772646,20.8491591888,1.1036180758
 10/16  08:00:00,159.463641197,3.29530335062,0.0,37.5090971545,48.2474882111,70.4033123869,16.3462906394,14.1576748146,2.18861582482
 10/16  09:00:00,137.994664146,3.29530335062,0.0,24.3886915322,48.2474882111,62.0547409583,12.5940184384,10.4053352295,2.18868320888
 10/16  10:00:00,129.727012014,3.29530335062,0.0,18.047632807,48.2474882111,60.1281475517,7.54823192309,6.44390550513,1.10432641796
 10/16  11:00:00,129.565169583,3.29611281241,0.0,15.9583875075,48.2474882111,62.0547409583,4.06439821775,0.790105475879,3.27429274187
 10/16  12:00:00,130.608113086,3.3375355892,0.0,17.5042567401,48.2474882111,61.5103924513,2.19052451649,0.0,2.19052451649
 10/16  13:00:00,126.659235729,3.59163576649,0.0,11.1514361933,48.2474882111,63.6602354638,3.27538996466,0.0,3.27538996466
 10/16  14:00:00,119.188774448,3.60892128747,0.0,7.19577730408,48.2474882111,60.1281475517,2.18864106572,0.0,2.18864106572
 10/16  15:00:00,116.578687993,3.47235295739,0.0,4.72225917909,48.2474882111,60.1281475517,1.10416545057,0.0,1.10416545057
 10/16  16:00:00,119.308382936,3.37620550181,0.0,4.65821146764,48.2474882111,63.0180376616,3.27388488928,0.0,3.27388488928
 10/16  17:00:00,110.637674046,3.4562482958,0.0,6.85237343608,37.5258241642,62.7947880557,1.10382148723,0.0,1.10382148723
 10/16  18:00:00,97.2083565042,3.29530335062,0.0,16.2782739883,26.8041601173,36.0181789539,1.10366252187,0.0,1.10366252187
 10/16  19:00:00,101.711095473,3.29530335062,0.0,23.3498041658,26.8041601173,33.4493877451,6.08632943016,4.98288792466,1.1034415055
 10/16  20:00:00,95.4970748851,3.29530335062,0.0,33.2182796484,16.0824960704,28.0885557216,13.6322059519,12.5287372996,1.10346865229
 10/16  21:00:00,98.9295942997,3.29530335062,0.0,37.9351946674,16.0824960704,26.8041601173,16.3078684339,15.2047524147,1.1031160192
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029943886,0.0,1.1029943886
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299198911,0.0,1.10299198911
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299560026,0.0,1.10299560026
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  06:00:00,125.934556233,3.29530335062,0.0,81.0226526713,5.36083202345,21.4433280938,1.10312404374,0.0,1.10312404374
 10/17  07:00:00,117.885955048,3.29530335062,0.0,63.3505925673,16.0824960704,32.6817896323,12.5405622173,11.4370041342,1.10355808309
 10/17  08:00:00,158.427758352,3.30730386798,0.0,36.4612137917,48.2474882111,70.4033123869,7.54543012268,5.35686580876,2.18856431393
 10/17  09:00:00,142.742685019,3.29530335062,0.0,29.1367124053,48.2474882111,62.0547409583,5.53886936287,4.43456822256,1.10430114031
 10/17  10:00:00,136.909016165,3.29530335062,0.0,25.2296369578,48.2474882111,60.1281475517,4.28507731701,2.09599511311,2.1890822039
 10/17  11:00:00,134.947154821,3.29530335062,0.0,21.3411822073,48.2474882111,62.0547409583,3.36355020463,0.0894154580651,3.27413474657
 10/17  12:00:00,138.6728298,3.29930768921,0.0,25.6072013547,48.2474882111,61.5103924513,2.19043201303,0.0,2.19043201303
 10/17  13:00:00,133.939230013,3.32094965878,0.0,18.7021165856,48.2474882111,63.6602354638,3.27561122771,0.0,3.27561122771
 10/17  14:00:00,129.26452257,3.29530335062,0.0,17.5851433624,48.2474882111,60.1281475517,2.1885721583,0.0,2.1885721583
 10/17  15:00:00,127.082155155,3.29530335062,0.0,15.402775947,48.2474882111,60.1281475517,1.10413606071,0.0,1.10413606071
 10/17  16:00:00,132.378354036,3.32575855407,0.0,17.7786295156,48.2474882111,63.0180376616,3.2738113127,0.0,3.2738113127
 10/17  17:00:00,126.55622792,3.4062694523,0.0,22.8209061535,37.5258241642,62.7947880557,1.10397554018,0.0,1.10397554018
 10/17  18:00:00,112.229108712,3.29530335062,0.0,31.2990261963,26.8041601173,36.0181789539,2.42180639197,1.31816156207,1.1036448299
 10/17  19:00:00,113.145594942,3.29530335062,0.0,34.7843036349,26.8041601173,33.4493877451,6.98498883872,5.88156001465,1.10342882407
 10/17  20:00:00,104.509183027,3.29530335062,0.0,42.2303877901,16.0824960704,28.0885557216,10.5546388022,9.45118285085,1.10345595136
 10/17  21:00:00,106.641340632,3.29530335062,0.0,45.6469409998,16.0824960704,26.8041601173,12.9292397051,11.8261293821,1.10311032295
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299344231,0.0,1.10299344231
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299606367,0.0,1.10299606367
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029958561,0.0,1.1029958561
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  06:00:00,133.135896298,3.29530335062,0.0,88.2239927358,5.36083202345,21.4433280938,1.10311929433,0.0,1.10311929433
 10/18  07:00:00,122.566567125,3.29530335062,0.0,68.0312046448,16.0824960704,32.6817896323,6.38744840768,5.28389531052,1.10355309716
 10/18  08:00:00,161.367244293,3.29985647005,0.0,39.4081471311,48.2474882111,70.4033123869,4.61813120113,2.42956749622,2.18856370491
 10/18  09:00:00,147.119272619,3.29530335062,0.0,33.5133000052,48.2474882111,62.0547409583,1.59733826554,0.493033485886,1.10430477965
 10/18  10:00:00,140.487207007,3.29530335062,0.0,28.8078278,48.2474882111,60.1281475517,2.18909904563,0.0,2.18909904563
 10/18  11:00:00,137.819474802,3.29530335062,0.0,24.2135021882,48.2474882111,62.0547409583,3.27418142637,0.0,3.27418142637
 10/18  12:00:00,139.486468761,3.29530335062,0.0,26.4248446536,48.2474882111,61.5103924513,2.19048117548,0.0,2.19048117548
 10/18  13:00:00,130.985987101,3.30838741753,0.355780632294,15.4056552818,48.2474882111,63.6602354638,3.27533336003,0.0,3.27533336003
 10/18  14:00:00,127.803004721,3.29530335062,3.21578617517,12.907839338,48.2474882111,60.1281475517,2.18863951561,0.0,2.18863951561
 10/18  15:00:00,127.839852078,3.29530335062,5.51091992313,10.6495529474,48.2474882111,60.1281475517,1.10417159349,0.0,1.10417159349
 10/18  16:00:00,130.886696194,3.32599164455,6.22367946261,10.0630591202,48.2474882111,63.0180376616,3.27394255516,0.0,3.27394255516
 10/18  17:00:00,123.367950699,3.40942597533,6.56725811426,13.0622142954,37.5258241642,62.7947880557,1.10384338834,0.0,1.10384338834
 10/18  18:00:00,106.499285453,3.29530335062,6.30791993879,19.2612829987,26.8041601173,36.0181789539,1.10368642415,0.0,1.10368642415
 10/18  19:00:00,104.66623254,3.29530335062,4.6797979395,21.6251432932,26.8041601173,33.4493877451,1.10346381891,0.0,1.10346381891
 10/18  20:00:00,94.611762577,3.29530335062,3.61211554366,28.7208517966,16.0824960704,28.0885557216,1.1034965546,0.0,1.1034965546
 10/18  21:00:00,93.9938532828,3.29530335062,1.17043609002,31.8290175604,16.0824960704,26.8041601173,1.1031301132,0.0,1.1031301132
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299255151,0.0,1.10299255151
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299713136,0.0,1.10299713136
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299593851,0.0,1.10299593851
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  06:00:00,112.640840117,3.29530335062,0.0,67.7289365552,5.36083202345,21.4433280938,1.10313314918,0.0,1.10313314918
 10/19  07:00:00,107.952442221,3.29530335062,0.0,53.4170797406,16.0824960704,32.6817896323,1.61304523478,0.509440560828,1.10360467396
 10/19  08:00:00,146.442522167,3.31807642999,0.0,24.4652050447,48.2474882111,70.4033123869,2.1887011952,0.0,2.1887011952
 10/19  09:00:00,136.733535238,3.29530335062,0.0,23.1275626242,48.2474882111,62.0547409583,2.18871424054,0.0,2.18871424054
 10/19  10:00:00,132.759972514,3.29530335062,0.0,21.0805933068,48.2474882111,60.1281475517,1.10435133077,0.0,1.10435133077
 10/19  11:00:00,133.041757949,3.29530335062,0.0,19.4357853345,48.2474882111,62.0547409583,3.27443656636,0.0,3.27443656636
 10/19  12:00:00,132.892592266,3.3050003422,0.0,19.821271167,48.2474882111,61.5103924513,2.19027848809,0.0,2.19027848809
 10/19  13:00:00,127.737826397,3.33235916181,0.0,12.4893034658,48.2474882111,63.6602354638,3.27563068599,0.0,3.27563068599
 10/19  14:00:00,121.755300661,3.29530335062,0.0,10.0759214539,48.2474882111,60.1281475517,2.18860462794,0.0,2.18860462794
 10/19  15:00:00,121.860937599,3.29530335062,0.0,10.1815583914,48.2474882111,60.1281475517,2.18842213289,0.0,2.18842213289
 10/19  16:00:00,126.251233767,3.3412343558,0.0,11.6360334447,48.2474882111,63.0180376616,2.18931860691,0.0,2.18931860691
 10/19  17:00:00,121.172510411,3.42245943687,0.0,17.42099866,37.5258241642,62.7947880557,1.10395117871,0.0,1.10395117871
 10/19  18:00:00,107.049773998,3.29530335062,0.0,26.1196914821,26.8041601173,36.0181789539,1.10375058722,0.0,1.10375058722
 10/19  19:00:00,107.25863853,3.29530335062,0.0,28.8973472228,26.8041601173,33.4493877451,1.10347776569,0.0,1.10347776569
 10/19  20:00:00,98.7898365019,3.29530335062,0.0,36.5110412652,16.0824960704,28.0885557216,1.57908538692,0.475605522641,1.10347986428
 10/19  21:00:00,101.024920988,3.29530335062,0.0,40.0305213558,16.0824960704,26.8041601173,4.08260389427,2.97948396805,1.10311992622
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299578782,0.0,1.10299578782
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299790267,0.0,1.10299790267
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299660708,0.0,1.10299660708
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312562355,0.0,1.10312562355
 10/20  06:00:00,141.380008474,3.29530335062,0.0,96.4681049124,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  07:00:00,126.049484579,3.29530335062,0.0,71.5141220982,16.0824960704,32.6817896323,36.4628094641,35.359223031,1.10358643312
 10/20  08:00:00,154.044608102,3.31099452062,0.0,32.0743728897,48.2474882111,70.4033123869,24.544950749,22.3564076969,2.1885430521
 10/20  09:00:00,131.764942113,3.29530335062,0.0,18.1589694994,48.2474882111,62.0547409583,12.5688937053,10.3798919771,2.18900172819
 10/20  10:00:00,125.286741692,3.29530335062,0.0,13.6073624844,48.2474882111,60.1281475517,5.37989509782,3.19091574638,2.18897935144
 10/20  11:00:00,126.219044568,3.37451043169,0.0,12.5338648726,48.2474882111,62.0547409583,2.38574099514,0.196110281403,2.18963071374
 10/20  12:00:00,127.32673089,3.61918204293,0.0,13.9412280903,48.2474882111,61.5103924513,3.27582057756,0.0,3.27582057756
 10/20  13:00:00,124.62347406,3.84876851465,0.0,8.85854177675,48.2474882111,63.6602354638,2.1902555119,0.0,2.1902555119
 10/20  14:00:00,116.511631729,3.74230983791,0.0,4.38524603443,48.2474882111,60.1281475517,2.18879689646,0.0,2.18879689646
 10/20  15:00:00,114.452807518,3.61225655525,0.0,2.45647510611,48.2474882111,60.1281475517,2.18854126165,0.0,2.18854126165
 10/20  16:00:00,117.183039073,3.43520594368,0.0,2.47386716303,48.2474882111,63.0180376616,2.18938715747,0.0,2.18938715747
 10/20  17:00:00,109.062313343,3.48006641772,0.0,5.25319461121,37.5258241642,62.7947880557,1.10395481564,0.0,1.10395481564
 10/20  18:00:00,96.1179059342,3.29530335062,0.0,15.1878234183,26.8041601173,36.0181789539,2.18748262222,0.0,2.18748262222
 10/20  19:00:00,97.3513167332,3.29530335062,0.0,18.9900254262,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/20  20:00:00,89.0518278665,3.29530335062,0.0,26.7730326298,16.0824960704,28.0885557216,2.22434376741,1.12085496149,1.10348880592
 10/20  21:00:00,92.5000059367,3.29530335062,0.0,31.5056063043,16.0824960704,26.8041601173,6.53995207065,5.436648746,1.10330332465
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029939326,0.0,1.1029939326
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299862654,0.0,1.10299862654
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299792319,0.0,1.10299792319
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313752181,0.0,1.10313752181
 10/21  06:00:00,118.769697703,3.29530335062,0.0,73.8577941408,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/21  07:00:00,101.145852029,3.29530335062,0.0,63.4330327159,5.36083202345,26.5809105114,14.628289451,13.5250505772,1.10323887379
 10/21  08:00:00,109.804305154,3.29530335062,0.0,48.3968568598,26.8041601173,31.2995447326,10.3846864464,9.2812376942,1.10344875216
 10/21  09:00:00,105.380600555,3.29530335062,0.0,41.7254599524,26.8041601173,33.5472370403,2.63531242523,1.53158142643,1.1037309988
 10/21  10:00:00,98.7783509956,3.29530335062,0.0,36.0865070965,26.8041601173,32.583940337,1.10360136729,0.0,1.10360136729
 10/21  11:00:00,97.4125846968,3.29530335062,0.0,32.4730484901,26.8041601173,34.8316326447,1.10370257335,0.0,1.10370257335
 10/21  12:00:00,88.6900778913,3.29530335062,0.0,25.034937289,26.8041601173,33.5472370403,1.10367497953,0.0,1.10367497953
 10/21  13:00:00,86.3239123812,3.29530335062,0.0,25.2375629877,26.8041601173,30.9784458315,2.18725914642,0.0,2.18725914642
 10/21  14:00:00,66.9735482577,3.29530335062,0.0,34.2968534869,8.04124803518,21.3317032909,0.02,0.0,0.02
 10/21  15:00:00,61.4223651919,3.29530335062,0.53954589533,29.4905201302,8.04124803518,20.0473076865,1.10340834841,0.0,1.10340834841
 10/21  16:00:00,69.2999899226,3.29530335062,1.28390029688,36.3026915582,8.04124803518,20.3684065876,1.10338052741,0.0,1.10338052741
 10/21  17:00:00,71.0254755133,3.29530335062,1.87300783832,45.1592187415,2.68041601173,18.0090894769,1.10307834993,0.0,1.10307834993
 10/21  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307545946,0.0,1.10307545946
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315322449,0.0,1.10315322449
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
