Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299857962,0.0,1.10299857962
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295677961,0.0,1.10295677961
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295579249,0.0,1.10295579249
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301872504,0.0,1.10301872504
 10/22  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295604104,0.0,1.10295604104
 10/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295639165,0.0,1.10295639165
 10/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303598646,0.0,1.10303598646
 10/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304367586,0.0,1.10304367586
 10/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295635455,0.0,1.10295635455
 10/22  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295512095,0.0,1.10295512095
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308082302,0.0,1.10308082302
 10/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295629793,0.0,1.10295629793
 10/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299898538,0.0,1.10299898538
 10/23  03:00:00,42.7228066698,0.571966071883,0.0,3.21465639827,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  04:00:00,42.9063992573,0.571966071883,0.0,3.39824898581,2.68041601173,21.4433280938,1.10299774102,0.0,1.10299774102
 10/23  05:00:00,47.1773877099,0.762621429178,0.0,4.79816606938,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  06:00:00,187.750636793,3.29530335062,0.0,142.838733231,5.36083202345,21.4433280938,1.10312263122,0.0,1.10312263122
 10/23  07:00:00,162.44544944,3.29530335062,0.0,105.442753626,16.0824960704,32.6817896323,19.4702430205,18.3666067318,1.10363628863
 10/23  08:00:00,183.422595634,3.29530335062,0.0,61.4680515914,48.2474882111,70.4033123869,16.9224353884,14.733913433,2.18852195543
 10/23  09:00:00,161.514342175,3.29530335062,0.0,47.9083695609,48.2474882111,62.0547409583,11.344159078,10.2395827267,1.10457635132
 10/23  10:00:00,152.255972517,3.29530335062,0.0,40.5765933099,48.2474882111,60.1281475517,6.59043221226,4.40128621503,2.18914599723
 10/23  11:00:00,148.56557053,3.29530335062,0.0,34.9595979161,48.2474882111,62.0547409583,5.01713868508,1.74277518016,3.27436350492
 10/23  12:00:00,149.18274969,3.29530335062,0.0,36.1211255827,48.2474882111,61.5103924513,2.19029582098,0.0,2.19029582098
 10/23  13:00:00,141.9413777,3.29530335062,0.0,26.7299105803,48.2474882111,63.6602354638,3.27573950383,0.0,3.27573950383
 10/23  14:00:00,135.85969681,3.29530335062,0.0,24.180317603,48.2474882111,60.1281475517,2.18870372111,0.0,2.18870372111
 10/23  15:00:00,134.412536507,3.29530335062,0.0,22.7331572991,48.2474882111,60.1281475517,2.18855886735,0.0,2.18855886735
 10/23  16:00:00,138.524372637,3.29530335062,0.0,23.9551033194,48.2474882111,63.0180376616,2.1895181255,0.0,2.1895181255
 10/23  17:00:00,136.582996693,3.31555897785,0.0,30.4710520676,37.5258241642,62.7947880557,1.10387747071,0.0,1.10387747071
 10/23  18:00:00,122.281221151,3.29530335062,0.0,41.3511386356,26.8041601173,36.0181789539,1.30147375602,0.197682732777,1.10379102325
 10/23  19:00:00,121.78384421,3.29530335062,0.0,43.4225529027,26.8041601173,33.4493877451,1.96768907457,0.864117491093,1.10357158348
 10/23  20:00:00,116.369588967,3.29530335062,0.0,54.09079373,16.0824960704,28.0885557216,5.39233799498,4.28889855663,1.10343943835
 10/23  21:00:00,119.327714698,3.29530335062,0.0,58.3333150655,16.0824960704,26.8041601173,9.4643820948,8.36121610172,1.10316599307
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299588761,0.0,1.10299588761
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030010348,0.0,1.1030010348
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300084563,0.0,1.10300084563
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312397385,0.0,1.10312397385
 10/24  06:00:00,147.107031114,3.29530335062,0.0,102.195127552,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  07:00:00,134.699172283,3.29530335062,0.0,77.6964764693,16.0824960704,32.6817896323,13.8750530965,12.7714845284,1.1035685682
 10/24  08:00:00,166.45563536,3.29530335062,0.0,44.5010913176,48.2474882111,70.4033123869,9.26420684182,7.07550515791,2.1887016839
 10/24  09:00:00,152.255943988,3.29530335062,0.0,38.6499713741,48.2474882111,62.0547409583,7.85389594875,5.66501140822,2.18888454053
 10/24  10:00:00,145.70903124,3.29530335062,0.0,34.0296520322,48.2474882111,60.1281475517,4.83072473463,2.64182791385,2.18889682078
 10/24  11:00:00,144.004042282,3.29530335062,0.0,30.3980696674,48.2474882111,62.0547409583,2.28690956236,0.0971038211775,2.18980574118
 10/24  12:00:00,146.662520081,3.29530335062,0.0,33.600895974,48.2474882111,61.5103924513,3.27577036187,0.0,3.27577036187
 10/24  13:00:00,140.493039966,3.29530335062,0.0,25.2815728465,48.2474882111,63.6602354638,3.27564127836,0.0,3.27564127836
 10/24  14:00:00,135.454343636,3.29530335062,0.0,23.774964429,48.2474882111,60.1281475517,1.10424526647,0.0,1.10424526647
 10/24  15:00:00,135.096246875,3.29530335062,0.0,23.4168676675,48.2474882111,60.1281475517,2.1885474667,0.0,2.1885474667
 10/24  16:00:00,138.529908817,3.29530335062,0.0,23.9606394998,48.2474882111,63.0180376616,2.18900390084,0.0,2.18900390084
 10/24  17:00:00,133.944965949,3.37003360891,0.0,27.7785466925,37.5258241642,62.7947880557,2.18818211827,0.0,2.18818211827
 10/24  18:00:00,117.483936657,3.29530335062,0.0,36.5538541412,26.8041601173,36.0181789539,1.10370609123,0.0,1.10370609123
 10/24  19:00:00,116.532113335,3.29530335062,0.0,38.170822028,26.8041601173,33.4493877451,1.10346355013,0.0,1.10346355013
 10/24  20:00:00,108.98316376,3.29530335062,0.0,46.7043685231,16.0824960704,28.0885557216,2.2031284345,1.09961010791,1.10351832659
 10/24  21:00:00,111.42020334,3.29530335062,0.0,50.425803708,16.0824960704,26.8041601173,3.26042894048,2.15730424722,1.10312469326
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299950708,0.0,1.10299950708
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299822886,0.0,1.10299822886
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300146549,0.0,1.10300146549
 10/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  06:00:00,131.469308493,3.29530335062,0.0,86.5574049305,5.36083202345,21.4433280938,1.10309692352,0.0,1.10309692352
 10/25  07:00:00,124.10222412,3.29530335062,0.0,67.0995283063,16.0824960704,32.6817896323,5.80147356192,4.69790831768,1.10356524424
 10/25  08:00:00,157.376417698,3.29697211333,0.0,35.4202048928,48.2474882111,70.4033123869,3.05042407394,0.861746890852,2.18867718309
 10/25  09:00:00,144.368507788,3.29530335062,0.0,30.7625351734,48.2474882111,62.0547409583,2.18875574367,0.0,2.18875574367
 10/25  10:00:00,139.188328969,3.29530335062,0.0,27.5089497615,48.2474882111,60.1281475517,2.1887854454,0.0,2.1887854454
 10/25  11:00:00,138.092126585,3.29530335062,0.0,24.4861539705,48.2474882111,62.0547409583,2.1898317953,0.0,2.1898317953
 10/25  12:00:00,141.101457456,3.29530335062,0.0,28.039833349,48.2474882111,61.5103924513,3.27576108894,0.0,3.27576108894
 10/25  13:00:00,135.765826963,3.29670539409,0.0,20.5529577999,48.2474882111,63.6602354638,2.19064621188,0.0,2.19064621188
 10/25  14:00:00,131.465908816,3.29530335062,0.0,19.7865296082,48.2474882111,60.1281475517,2.18885047071,0.0,2.18885047071
 10/25  15:00:00,129.293427507,3.29530335062,0.0,17.6140482998,48.2474882111,60.1281475517,2.1884046021,0.0,2.1884046021
 10/25  16:00:00,131.924038499,3.30931710501,0.0,17.3407554272,48.2474882111,63.0180376616,2.18912107821,0.0,2.18912107821
 10/25  17:00:00,128.190529404,3.39105848666,0.0,22.0030852703,37.5258241642,62.7947880557,1.10391461681,0.0,1.10391461681
 10/25  18:00:00,110.881718928,3.29530335062,0.0,29.9516364126,26.8041601173,36.0181789539,2.18769606425,0.0,2.18769606425
 10/25  19:00:00,110.717755842,3.29530335062,0.0,32.3564645354,26.8041601173,33.4493877451,1.10343789807,0.0,1.10343789807
 10/25  20:00:00,101.73487714,3.29530335062,0.0,39.4560819031,16.0824960704,28.0885557216,1.10351174409,0.0,1.10351174409
 10/25  21:00:00,103.400328588,3.29530335062,0.0,42.4059289559,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029978275,0.0,1.1029978275
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300180628,0.0,1.10300180628
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300266863,0.0,1.10300266863
 10/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031289128,0.0,1.1031289128
 10/26  06:00:00,118.661940891,3.29530335062,0.0,73.7500373292,5.36083202345,21.4433280938,1.10308034289,0.0,1.10308034289
 10/26  07:00:00,117.228803559,3.29530335062,0.0,60.2261077454,16.0824960704,32.6817896323,3.3688848741,2.26529671,1.1035881641
 10/26  08:00:00,155.416514252,3.30228110152,0.0,33.454992458,48.2474882111,70.4033123869,1.25882766532,0.154465046184,1.10436261913
 10/26  09:00:00,139.029054618,3.29530335062,0.0,25.4230820037,48.2474882111,62.0547409583,2.18893203188,0.0,2.18893203188
 10/26  10:00:00,131.727443843,3.29530335062,0.0,20.0480646351,48.2474882111,60.1281475517,2.1888111338,0.0,2.1888111338
 10/26  11:00:00,131.623372241,3.29530335062,0.0,18.0173996272,48.2474882111,62.0547409583,3.27426794443,0.0,3.27426794443
 10/26  12:00:00,133.811890583,3.29701254832,0.0,20.7485572784,48.2474882111,61.5103924513,2.19088285562,0.0,2.19088285562
 10/26  13:00:00,128.29799316,3.31864566511,0.0,13.0631837255,48.2474882111,63.6602354638,3.27545523869,0.0,3.27545523869
 10/26  14:00:00,121.085963017,3.29530335062,0.0,9.40658380939,48.2474882111,60.1281475517,2.18853599365,0.0,2.18853599365
 10/26  15:00:00,116.958459946,3.29530335062,0.0,5.27908073844,48.2474882111,60.1281475517,2.18842157121,0.0,2.18842157121
 10/26  16:00:00,119.072856852,3.35141380181,0.0,4.44747708297,48.2474882111,63.0180376616,2.18941584803,0.0,2.18941584803
 10/26  17:00:00,113.299241394,3.44629478079,0.0,7.05656096617,37.5258241642,62.7947880557,1.10400739015,0.0,1.10400739015
 10/26  18:00:00,100.44785166,3.29530335062,0.0,19.517769144,26.8041601173,36.0181789539,1.10381855583,0.0,1.10381855583
 10/26  19:00:00,104.228806885,3.29530335062,0.0,25.8675155781,26.8041601173,33.4493877451,1.1035454923,0.0,1.1035454923
 10/26  20:00:00,96.0211073789,3.29530335062,0.0,33.7423121422,16.0824960704,28.0885557216,1.10355778453,0.0,1.10355778453
 10/26  21:00:00,97.1092010282,3.29530335062,0.0,36.1148013959,16.0824960704,26.8041601173,1.10315781391,0.0,1.10315781391
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300268919,0.0,1.10300268919
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030028096,0.0,1.1030028096
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300170811,0.0,1.10300170811
 10/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312313709,0.0,1.10312313709
 10/27  06:00:00,118.639704621,3.29530335062,0.0,73.7278010589,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  07:00:00,115.692882937,3.29530335062,0.0,58.6901871226,16.0824960704,32.6817896323,14.382850959,13.279277833,1.10357312601
 10/27  08:00:00,146.017819879,3.32387547498,0.0,24.0347037118,48.2474882111,70.4033123869,10.9063874278,8.71763801922,2.18874940857
 10/27  09:00:00,127.402750199,3.29530335062,0.0,13.7967775845,48.2474882111,62.0547409583,7.37985758589,5.1908933653,2.18896422059
 10/27  10:00:00,122.82070159,3.29530335062,0.0,11.1413223829,48.2474882111,60.1281475517,3.34030761578,1.15129538107,2.1890122347
 10/27  11:00:00,124.375285621,3.29530335062,0.0,10.7693130074,48.2474882111,62.0547409583,2.18963342142,0.0,2.18963342142
 10/27  12:00:00,127.387910513,3.33247183929,0.0,14.2891179173,48.2474882111,61.5103924513,3.27558833391,0.0,3.27558833391
 10/27  13:00:00,127.098115767,3.34972569044,0.0,11.8322263073,48.2474882111,63.6602354638,3.27570669722,0.0,3.27570669722
 10/27  14:00:00,123.534266928,3.29530335062,0.0,11.8548877209,48.2474882111,60.1281475517,2.188645103,0.0,2.188645103
 10/27  15:00:00,124.725452744,3.29530335062,0.0,13.0460735363,48.2474882111,60.1281475517,1.10435286608,0.0,1.10435286608
 10/27  16:00:00,129.217166021,3.34430851579,0.0,14.5988915381,48.2474882111,63.0180376616,3.27395544568,0.0,3.27395544568
 10/27  17:00:00,125.914030162,3.42581546803,0.0,19.691829047,37.5258241642,62.7947880557,1.10386871712,0.0,1.10386871712
 10/27  18:00:00,107.825098687,3.29530335062,0.0,26.8950161715,26.8041601173,36.0181789539,1.10372719138,0.0,1.10372719138
 10/27  19:00:00,107.219776543,3.29530335062,0.0,28.8584852355,26.8041601173,33.4493877451,1.10343662864,0.0,1.10343662864
 10/27  20:00:00,98.9316469554,3.29530335062,0.0,36.6528517187,16.0824960704,28.0885557216,1.60968209304,0.506119494398,1.10356259864
 10/27  21:00:00,101.305740716,3.29530335062,0.0,40.3113410835,16.0824960704,26.8041601173,5.5907179386,4.48757869333,1.10313924527
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030026033,0.0,1.1030026033
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300224131,0.0,1.10300224131
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300092685,0.0,1.10300092685
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313633232,0.0,1.10313633232
 10/28  06:00:00,132.44944127,3.29530335062,0.0,87.5375377079,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/28  07:00:00,113.337957114,3.29530335062,0.0,73.1578044681,5.36083202345,26.5809105114,21.3405385894,20.2372643824,1.10327420704
 10/28  08:00:00,116.349615638,3.29530335062,0.0,54.9421673437,26.8041601173,31.2995447326,16.5287131757,15.4252772018,1.10343597399
 10/28  09:00:00,110.221737421,3.29530335062,0.0,46.5665968183,26.8041601173,33.5472370403,10.5809738988,9.47720658803,1.10376731078
 10/28  10:00:00,100.581940399,3.29530335062,0.0,37.8900965,26.8041601173,32.583940337,5.28103997591,4.17740381492,1.103636161
 10/28  11:00:00,98.5660766954,3.29530335062,0.0,33.6265404886,26.8041601173,34.8316326447,1.42056340042,0.316772157831,1.10379124259
 10/28  12:00:00,96.0367703186,3.29530335062,0.0,32.3816297163,26.8041601173,33.5472370403,1.10369965722,0.0,1.10369965722
 10/28  13:00:00,93.5459483795,3.29530335062,0.0,32.459598986,26.8041601173,30.9784458315,1.10362929237,0.0,1.10362929237
 10/28  14:00:00,81.2012124962,3.29530335062,0.0,48.5245177254,8.04124803518,21.3317032909,1.10364143905,0.0,1.10364143905
 10/28  15:00:00,82.1879561132,3.29530335062,0.0,50.7956569468,8.04124803518,20.0473076865,1.10339021415,0.0,1.10339021415
 10/28  16:00:00,81.0688191628,3.29530335062,0.0,49.3554210953,8.04124803518,20.3684065876,1.1033714224,0.0,1.1033714224
 10/28  17:00:00,83.7930735088,3.29530335062,0.0,57.3324912421,2.68041601173,18.0090894769,1.10310056788,0.0,1.10310056788
 10/28  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307969125,0.0,1.10307969125
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316462282,0.0,1.10316462282
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029997431,0.0,1.1029997431
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295931502,0.0,1.10295931502
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296049684,0.0,1.10296049684
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308926412,0.0,1.10308926412
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296009543,0.0,1.10296009543
 10/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029604295,0.0,1.1029604295
 10/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304427091,0.0,1.10304427091
 10/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305310563,0.0,1.10305310563
 10/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296035202,0.0,1.10296035202
 10/29  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296014799,0.0,1.10296014799
 10/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310043169,0.0,1.10310043169
 10/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296059861,0.0,1.10296059861
 10/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  02:00:00,41.6026222835,0.381310714589,0.0,2.28512736929,2.68041601173,21.4433280938,1.10300569012,0.0,1.10300569012
 10/30  03:00:00,44.3746590583,0.762621429178,0.0,4.67585342944,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  04:00:00,43.0267906358,0.571966071883,0.0,3.51864036432,2.68041601173,21.4433280938,1.10305473972,0.0,1.10305473972
 10/30  05:00:00,48.6892372788,0.953276786472,0.0,6.11936028093,5.36083202345,21.4433280938,0.0337913186469,0.0137913186469,0.02
 10/30  06:00:00,188.363647324,3.29530335062,0.0,143.451743762,5.36083202345,21.4433280938,1.10316700036,0.0,1.10316700036
 10/30  07:00:00,165.519544136,3.29530335062,0.0,106.049514988,16.0824960704,32.6817896323,21.9149952055,20.8113150107,1.10368019477
 10/30  08:00:00,185.312594037,3.29530335062,0.0,63.3580499943,48.2474882111,70.4033123869,17.2885914848,15.0997121914,2.1888792934
 10/30  09:00:00,155.593179688,3.29530335062,0.0,41.987207074,48.2474882111,62.0547409583,9.79389800805,7.60474563298,2.18915237508
 10/30  10:00:00,144.01749983,3.29530335062,0.0,32.3381206221,48.2474882111,60.1281475517,2.81455614626,0.625316004022,2.18924014224
 10/30  11:00:00,139.249402277,3.29530335062,0.0,25.6434296633,48.2474882111,62.0547409583,2.18965770685,0.0,2.18965770685
 10/30  12:00:00,139.589993995,3.29530335062,0.0,26.5283698878,48.2474882111,61.5103924513,3.27611892789,0.0,3.27611892789
 10/30  13:00:00,131.674799145,3.32422595971,0.0,16.4344094167,48.2474882111,63.6602354638,3.27575169973,0.0,3.27575169973
 10/30  14:00:00,124.459478614,3.29903770522,0.0,12.7763650523,48.2474882111,60.1281475517,1.10428605283,0.0,1.10428605283
 10/30  15:00:00,122.476491209,3.29530335062,0.0,10.7971120014,48.2474882111,60.1281475517,2.18867856876,0.0,2.18867856876
 10/30  16:00:00,125.573650319,3.29530335062,0.0,11.0043810012,48.2474882111,63.0180376616,2.18921434457,0.0,2.18921434457
 10/30  17:00:00,124.888370862,3.36589553897,0.0,16.2587563422,37.5258241642,62.7947880557,2.1884284352,0.0,2.1884284352
 10/30  18:00:00,109.73810435,3.29530335062,0.0,28.8080218339,26.8041601173,36.0181789539,1.10369038171,0.0,1.10369038171
 10/30  19:00:00,111.516896625,3.29530335062,0.0,33.1556053182,26.8041601173,33.4493877451,1.10348593722,0.0,1.10348593722
 10/30  20:00:00,106.064166152,3.29530335062,0.0,43.7853709154,16.0824960704,28.0885557216,1.51674419591,0.413204218868,1.10353997704
 10/30  21:00:00,109.280807497,3.29530335062,0.0,48.2864078643,16.0824960704,26.8041601173,2.2807823785,1.17765213788,1.10313024061
 10/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300537898,0.0,1.10300537898
 10/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300669295,0.0,1.10300669295
 10/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300689494,0.0,1.10300689494
 10/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313471743,0.0,1.10313471743
 10/31  06:00:00,140.083594663,3.29530335062,0.0,95.1716911007,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  07:00:00,133.257296867,3.29530335062,0.0,73.7872677195,16.0824960704,32.6817896323,21.4196470673,20.3160194984,1.10362756887
 10/31  08:00:00,159.636011892,3.29530335062,0.0,37.6814678493,48.2474882111,70.4033123869,15.9878606429,13.7992161562,2.18864448671
 10/31  09:00:00,144.279092188,3.29530335062,0.0,30.673119574,48.2474882111,62.0547409583,9.51247161442,7.32366594975,2.18880566467
 10/31  10:00:00,140.064774864,3.29530335062,0.0,28.3853956566,48.2474882111,60.1281475517,6.69082280366,4.50192811786,2.1888946858
 10/31  11:00:00,141.098818445,3.29530335062,0.0,27.4928458305,48.2474882111,62.0547409583,6.14193732237,3.95203070669,2.18990661568
 10/31  12:00:00,144.628079856,3.29530335062,0.0,31.5664557493,48.2474882111,61.5103924513,6.69554346298,3.41985069014,3.27569277285
 10/31  13:00:00,135.375872137,3.29614572756,0.0,20.1635626405,48.2474882111,63.6602354638,4.35496577666,1.07914388882,3.27582188784
 10/31  14:00:00,125.263008337,3.29530335062,0.0,13.5836291298,48.2474882111,60.1281475517,2.18874886802,0.0,2.18874886802
 10/31  15:00:00,120.937679603,3.29530335062,0.0,9.2583003953,48.2474882111,60.1281475517,1.10418052926,0.0,1.10418052926
 10/31  16:00:00,123.689863396,3.33248357636,0.0,9.08341385315,48.2474882111,63.0180376616,3.27424213616,0.0,3.27424213616
 10/31  17:00:00,128.033265312,3.4119552905,0.0,19.3575910406,37.5258241642,62.7947880557,1.20064006475,0.0966708105755,1.10396925417
 10/31  18:00:00,113.197399819,3.29530335062,0.0,32.2673173032,26.8041601173,36.0181789539,6.34396685431,5.24018068411,1.1037861702
 10/31  19:00:00,115.086915237,3.29530335062,0.0,36.7256239295,26.8041601173,33.4493877451,12.2615996242,11.1580726104,1.10352701385
 10/31  20:00:00,108.242787827,3.29530335062,0.0,45.9639925907,16.0824960704,28.0885557216,21.6859064779,20.5823560043,1.1035504736
 10/31  21:00:00,112.333081216,3.29530335062,0.0,51.3386815838,16.0824960704,26.8041601173,26.8557888148,25.7526318596,1.10315695517
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300635223,0.0,1.10300635223
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300683191,0.0,1.10300683191
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300659119,0.0,1.10300659119
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313588702,0.0,1.10313588702
 11/01  06:00:00,115.62193608,3.29530335062,0.0,70.7100325179,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  07:00:00,114.87023745,3.29530335062,0.0,55.4002083026,16.0824960704,32.6817896323,1.10360860111,0.0,1.10360860111
 11/01  08:00:00,148.185998207,3.30038408278,3.26536855939,22.9610048724,48.2474882111,70.4033123869,2.18852133775,0.0,2.18852133775
 11/01  09:00:00,134.314271731,3.29530335062,7.32452944204,13.3837696744,48.2474882111,62.0547409583,2.18917787881,0.0,2.18917787881
 11/01  10:00:00,132.005118865,3.29530335062,11.1134361651,9.21230349224,48.2474882111,60.1281475517,2.18928057187,0.0,2.18928057187
 11/01  11:00:00,135.991546825,3.30464722658,16.3172586553,6.05897167986,48.2474882111,62.0547409583,2.19016025187,0.0,2.19016025187
 11/01  12:00:00,142.03028953,3.50158823237,23.8218780392,4.94050250213,48.2474882111,61.5103924513,3.27632921764,0.0,3.27632921764
 11/01  13:00:00,144.178806693,3.45694820582,27.1980295996,1.60766511852,48.2474882111,63.6602354638,3.27570344667,0.0,3.27570344667
 11/01  14:00:00,140.395476146,3.30983639362,27.8728843032,0.828679592387,48.2474882111,60.1281475517,2.1887425343,0.0,2.1887425343
 11/01  15:00:00,140.036071812,3.36410331195,28.1843389206,0.103553722879,48.2474882111,60.1281475517,2.18868930751,0.0,2.18868930751
 11/01  16:00:00,143.255146189,3.42064092814,28.4844451531,0.0760941406638,48.2474882111,63.0180376616,2.18978744794,0.0,2.18978744794
 11/01  17:00:00,135.752031233,3.47044935175,25.7992806865,1.21858221429,37.5258241642,62.7947880557,1.104005885,0.0,1.104005885
 11/01  18:00:00,107.813047052,3.29530335062,21.8170047932,5.06595974298,26.8041601173,36.0181789539,2.18765624056,0.0,2.18765624056
 11/01  19:00:00,105.603665368,3.29530335062,19.8320690874,7.4103049738,26.8041601173,33.4493877451,1.10344133866,0.0,1.10344133866
 11/01  20:00:00,91.5036058135,3.29530335062,18.4585160721,10.7662945047,16.0824960704,28.0885557216,1.10352916315,0.0,1.10352916315
 11/01  21:00:00,92.1027538941,3.29530335062,18.6003235202,12.5080307415,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300601119,0.0,1.10300601119
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300410234,0.0,1.10300410234
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300471714,0.0,1.10300471714
 11/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307318526,0.0,1.10307318526
 11/02  06:00:00,76.6547431636,3.29530335062,3.76146756566,27.981372036,5.36083202345,21.4433280938,1.10310517,0.0,1.10310517
 11/02  07:00:00,88.794735213,3.29530335062,2.39144542361,26.9332606421,16.0824960704,32.6817896323,1.10367153689,0.0,1.10367153689
 11/02  08:00:00,135.698940847,3.34774594347,2.15690913759,11.5350450738,48.2474882111,70.4033123869,1.10450076946,0.0,1.10450076946
 11/02  09:00:00,121.114916193,3.29530335062,0.472809314806,7.03613426397,48.2474882111,62.0547409583,2.18908573448,0.0,2.18908573448
 11/02  10:00:00,116.009344341,3.30225254238,0.721535481073,3.60148046066,48.2474882111,60.1281475517,2.18924969118,0.0,2.18924969118
 11/02  11:00:00,121.437315544,3.53227314194,4.92890412709,2.6654690114,48.2474882111,62.0547409583,3.27471766548,0.0,3.27471766548
 11/02  12:00:00,125.424067549,3.90368724576,8.70435310071,3.0497064459,48.2474882111,61.5103924513,3.27601694218,0.0,3.27601694218
 11/02  13:00:00,128.033122633,4.21417566506,11.1158258965,0.786957302693,48.2474882111,63.6602354638,2.19056201242,0.0,2.19056201242
 11/02  14:00:00,125.477887962,4.07831001822,13.0150157477,0.000486339264108,48.2474882111,60.1281475517,2.18916786746,0.0,2.18916786746
 11/02  15:00:00,125.717985439,3.94673721456,13.3871723672,0.0,48.2474882111,60.1281475517,2.18857145714,0.0,2.18857145714
 11/02  16:00:00,126.315594451,3.69478343776,11.2919181421,0.0549269043616,48.2474882111,63.0180376616,2.18972809276,0.0,2.18972809276
 11/02  17:00:00,116.853304748,3.53209015468,6.68688572917,1.37060988303,37.5258241642,62.7947880557,2.18823983903,0.0,2.18823983903
 11/02  18:00:00,87.9411192977,3.29530335062,1.29848790493,5.71254887686,26.8041601173,36.0181789539,1.10371132201,0.0,1.10371132201
 11/02  19:00:00,87.4857567718,3.29530335062,0.618278845133,8.50618661962,26.8041601173,33.4493877451,1.10348153784,0.0,1.10348153784
 11/02  20:00:00,75.5886095923,3.29530335062,0.366338768527,12.943475587,16.0824960704,28.0885557216,1.10355400381,0.0,1.10355400381
 11/02  21:00:00,76.8496087756,3.29530335062,0.0,15.8552091433,16.0824960704,26.8041601173,1.10314878327,0.0,1.10314878327
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300362064,0.0,1.10300362064
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300440807,0.0,1.10300440807
 11/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300458668,0.0,1.10300458668
 11/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  06:00:00,94.1544362074,3.29530335062,0.0,49.2425326454,5.36083202345,21.4433280938,1.10315604098,0.0,1.10315604098
 11/03  07:00:00,101.898061843,3.29530335062,0.0,42.4280326955,16.0824960704,32.6817896323,7.10470239047,6.00101676647,1.103685624
 11/03  08:00:00,138.421320024,3.3582650634,0.0,16.403814269,48.2474882111,70.4033123869,4.00196711753,1.81322883525,2.18873828228
 11/03  09:00:00,121.806881966,3.29530335062,0.0,8.20090935237,48.2474882111,62.0547409583,2.18928177169,0.0,2.18928177169
 11/03  10:00:00,117.891486407,3.31035921978,0.0,6.19705133047,48.2474882111,60.1281475517,2.18939942382,0.0,2.18939942382
 11/03  11:00:00,119.568018862,3.52949042535,0.0,5.72785917364,48.2474882111,62.0547409583,2.18986641277,0.0,2.18986641277
 11/03  12:00:00,120.000690992,3.80472714451,0.0,6.42964309103,48.2474882111,61.5103924513,3.27571547427,0.0,3.27571547427
 11/03  13:00:00,119.152359094,4.00041327668,0.0,3.23578204792,48.2474882111,63.6602354638,3.27592266872,0.0,3.27592266872
 11/03  14:00:00,113.244664656,3.77226758018,0.0,1.08832121919,48.2474882111,60.1281475517,2.18883665738,0.0,2.18883665738
 11/03  15:00:00,112.792945358,3.65822966104,0.0,0.750639839947,48.2474882111,60.1281475517,1.10423337228,0.0,1.10423337228
 11/03  16:00:00,115.956407032,3.49033439512,0.0,1.19210667006,48.2474882111,63.0180376616,3.27414442473,0.0,3.27414442473
 11/03  17:00:00,113.066000229,3.50836090966,0.0,4.29392033839,37.5258241642,62.7947880557,1.10405025431,0.0,1.10405025431
 11/03  18:00:00,92.162348074,3.29530335062,0.0,11.2322655581,26.8041601173,36.0181789539,1.10380558913,0.0,1.10380558913
 11/03  19:00:00,92.7177786471,3.29530335062,0.0,14.3564873401,26.8041601173,33.4493877451,1.10360569322,0.0,1.10360569322
 11/03  20:00:00,84.1382189241,3.29530335062,0.0,21.8594236874,16.0824960704,28.0885557216,1.10348733278,0.0,1.10348733278
 11/03  21:00:00,87.6250037219,3.29530335062,0.0,26.6306040896,16.0824960704,26.8041601173,1.10331918064,0.0,1.10331918064
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300566125,0.0,1.10300566125
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300620789,0.0,1.10300620789
 11/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300700662,0.0,1.10300700662
 11/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315232049,0.0,1.10315232049
 11/04  06:00:00,110.213048507,3.29530335062,0.0,65.301144945,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/04  07:00:00,98.5674974803,3.29530335062,0.0,55.9200115008,5.36083202345,26.5809105114,9.36164481673,8.25845256826,1.10319224848
 11/04  08:00:00,103.899348413,3.29530335062,0.0,42.4919001184,26.8041601173,31.2995447326,7.50934421717,6.40586022935,1.10348398782
 11/04  09:00:00,98.9094920983,3.29530335062,0.0,35.2543514959,26.8041601173,33.5472370403,4.81127460791,3.70749892323,1.10377568469
 11/04  10:00:00,89.987061156,3.29530335062,0.0,27.295217257,26.8041601173,32.583940337,1.23056036061,0.126873010654,1.10368734995
 11/04  11:00:00,85.8304286998,3.29530335062,0.0,20.8908924931,26.8041601173,34.8316326447,2.18778095593,0.0,2.18778095593
 11/04  12:00:00,81.6285596428,3.40476392264,0.0,17.8639584685,26.8041601173,33.5472370403,1.10373336115,0.0,1.10373336115
 11/04  13:00:00,77.7371527595,3.56896247604,0.538125014116,15.8390192264,26.8041601173,30.9784458315,1.103649043,0.0,1.103649043
 11/04  14:00:00,53.8469998179,3.43703406202,1.24916384806,19.7794104876,8.04124803518,21.3317032909,1.10348185557,0.0,1.10348185557
 11/04  15:00:00,50.3128424557,3.31454299834,1.20982249698,17.6914811446,8.04124803518,20.0473076865,1.10340117636,0.0,1.10340117636
 11/04  16:00:00,50.6705440579,3.29530335062,1.22035750847,17.7367884819,8.04124803518,20.3684065876,1.10345669766,0.0,1.10345669766
 11/04  17:00:00,56.8421213657,3.29530335062,0.1020180551,27.8121877105,2.68041601173,18.0090894769,0.02,0.0,0.02
 11/04  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308940235,0.0,1.10308940235
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309400213,0.0,1.10309400213
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318392505,0.0,1.10318392505
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301049046,0.0,1.10301049046
 11/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296407612,0.0,1.10296407612
 11/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296457394,0.0,1.10296457394
 11/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296504004,0.0,1.10296504004
 11/05  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300340828,0.0,1.10300340828
 11/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308824925,0.0,1.10308824925
 11/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  13:00:00,20.0241204454,0.561561453784,0.691206815392,0.0,2.68041601173,16.0824960704,1.10323538722,0.0,1.10323538722
 11/05  14:00:00,20.2936780524,0.561561453784,0.960764422388,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302511691,0.0,1.10302511691
 11/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300073798,0.0,1.10300073798
 11/05  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296517967,0.0,1.10296517967
 11/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303224784,0.0,1.10303224784
 11/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296487124,0.0,1.10296487124
 11/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300890048,0.0,1.10300890048
 11/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300979628,0.0,1.10300979628
 11/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315110171,0.0,1.10315110171
 11/06  07:00:00,122.046715613,3.29530335062,0.0,82.0694787177,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  08:00:00,111.31446732,3.29530335062,0.0,59.2464381725,16.0824960704,32.6817896323,1.10358026006,0.0,1.10358026006
 11/06  09:00:00,152.373126542,3.29530335062,0.0,30.4185824997,48.2474882111,70.4033123869,2.18889295096,0.0,2.18889295096
 11/06  10:00:00,140.09399124,3.29530335062,0.0,26.4880186255,48.2474882111,62.0547409583,2.18923499342,0.0,2.18923499342
 11/06  11:00:00,133.454856441,3.29530335062,0.0,21.7754772337,48.2474882111,60.1281475517,2.18939666816,0.0,2.18939666816
 11/06  12:00:00,132.418706223,3.29530335062,0.0,18.8127336086,48.2474882111,62.0547409583,3.27451853843,0.0,3.27451853843
 11/06  13:00:00,137.322229309,3.29530335062,0.0,24.2606052015,48.2474882111,61.5103924513,2.19127662169,0.0,2.19127662169
 11/06  14:00:00,133.389935224,3.29530335062,0.0,18.1784681044,48.2474882111,63.6602354638,3.27623523812,0.0,3.27623523812
 11/06  15:00:00,130.570751816,3.29530335062,0.0,18.8913726085,48.2474882111,60.1281475517,2.1889771005,0.0,2.1889771005
 11/06  16:00:00,131.293585239,3.29530335062,0.0,19.6142060315,48.2474882111,60.1281475517,2.18863766347,0.0,2.18863766347
 11/06  17:00:00,141.870616589,3.29530335062,0.0,19.8993472716,48.2474882111,63.0180376616,2.18961846184,0.0,2.18961846184
 11/06  18:00:00,141.840549637,3.35591725288,0.0,23.3515800705,37.5258241642,62.7947880557,2.18815149183,0.0,2.18815149183
 11/06  19:00:00,111.653415141,3.29530335062,0.0,30.7233326251,26.8041601173,36.0181789539,1.10368610361,0.0,1.10368610361
 11/06  20:00:00,110.573737326,3.29530335062,0.0,32.2124460187,26.8041601173,33.4493877451,1.10346648886,0.0,1.10346648886
 11/06  21:00:00,101.320909562,3.29530335062,0.0,39.0421143251,16.0824960704,28.0885557216,1.10354535389,0.0,1.10354535389
 11/06  22:00:00,103.856329694,3.29530335062,0.0,42.8619300613,16.0824960704,26.8041601173,1.1031481072,0.0,1.1031481072
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301264988,0.0,1.10301264988
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300677079,0.0,1.10300677079
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300835634,0.0,1.10300835634
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  07:00:00,108.039142335,3.29530335062,0.0,68.0619054397,5.36083202345,21.4433280938,1.10317990194,0.0,1.10317990194
 11/07  08:00:00,104.13434977,3.29530335062,0.0,52.066320623,16.0824960704,32.6817896323,1.10371533877,0.0,1.10371533877
 11/07  09:00:00,150.419530871,3.29782366213,0.0,28.4624665168,48.2474882111,70.4033123869,2.18873278625,0.0,2.18873278625
 11/07  10:00:00,138.876892371,3.29530335062,0.0,25.2709197571,48.2474882111,62.0547409583,2.18885395984,0.0,2.18885395984
 11/07  11:00:00,136.305650604,3.29530335062,0.0,24.6262713963,48.2474882111,60.1281475517,2.18902517992,0.0,2.18902517992
 11/07  12:00:00,137.05509245,3.29530335062,0.0,23.4491198358,48.2474882111,62.0547409583,2.18980044065,0.0,2.18980044065
 11/07  13:00:00,139.852621601,3.29530335062,0.0,26.7909974939,48.2474882111,61.5103924513,3.27622794886,0.0,3.27622794886
 11/07  14:00:00,136.783845,3.29557256113,0.0,21.5721086701,48.2474882111,63.6602354638,3.27576392855,0.0,3.27576392855
 11/07  15:00:00,131.009666882,3.29530335062,0.0,19.3302876748,48.2474882111,60.1281475517,2.18882756512,0.0,2.18882756512
 11/07  16:00:00,131.648593956,3.29530335062,0.0,19.9692147486,48.2474882111,60.1281475517,2.18859510607,0.0,2.18859510607
 11/07  17:00:00,143.849028796,3.30295484127,0.0,21.8701079875,48.2474882111,63.0180376616,2.18970166298,0.0,2.18970166298
 11/07  18:00:00,146.343964896,3.3825742956,0.0,27.8283382861,37.5258241642,62.7947880557,6.83894005105,4.65104629149,2.18789375955
 11/07  19:00:00,118.832841604,3.29530335062,0.0,37.9027590884,26.8041601173,36.0181789539,26.3843341313,25.2806180945,1.10371603686
 11/07  20:00:00,117.59920323,3.29530335062,0.0,39.2379119227,26.8041601173,33.4493877451,17.4835631775,16.3800978602,1.10346531728
 11/07  21:00:00,107.23508784,3.29530335062,0.0,44.9562926032,16.0824960704,28.0885557216,7.80744877093,6.70389182311,1.10355694782
 11/07  22:00:00,110.082401434,3.29530335062,0.0,49.0880018019,16.0824960704,26.8041601173,10.3319429609,10.3119429609,0.02
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306752289,0.0,1.10306752289
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030139676,0.0,1.1030139676
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300819275,0.0,1.10300819275
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300994508,0.0,1.10300994508
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  07:00:00,136.036841022,3.29530335062,0.0,96.059604127,5.36083202345,21.4433280938,1.10310816219,0.0,1.10310816219
 11/08  08:00:00,124.089140412,3.29530335062,0.0,72.0211112651,16.0824960704,32.6817896323,21.123228605,20.0196137493,1.10361485571
 11/08  09:00:00,160.767400481,3.29530335062,0.0,38.8128564382,48.2474882111,70.4033123869,18.3890984453,16.2001177301,2.18898071527
 11/08  10:00:00,136.538965839,3.29530335062,0.0,22.9329932252,48.2474882111,62.0547409583,10.8721901237,8.68293388281,2.18925624085
 11/08  11:00:00,131.155748151,3.30523089102,0.0,19.4664414034,48.2474882111,60.1281475517,5.64395510255,3.45452098252,2.18943412002
 11/08  12:00:00,130.686608085,3.39318707992,0.0,16.9827517415,48.2474882111,62.0547409583,3.83980375235,1.64985126684,2.18995248551
 11/08  13:00:00,131.546155534,3.40222388332,0.0,18.3776108942,48.2474882111,61.5103924513,3.50568237259,0.229714650222,3.27596772237
 11/08  14:00:00,127.168295078,3.35242876073,0.0,11.8997025484,48.2474882111,63.6602354638,3.2759224344,0.0,3.2759224344
 11/08  15:00:00,121.241505934,3.29530335062,0.0,9.56212672699,48.2474882111,60.1281475517,2.18868475809,0.0,2.18868475809
 11/08  16:00:00,122.253942494,3.29530335062,0.0,10.5745632862,48.2474882111,60.1281475517,2.188703054,0.0,2.188703054
 11/08  17:00:00,136.38830773,3.33114894486,0.0,14.3811928183,48.2474882111,63.0180376616,2.18958125785,0.0,2.18958125785
