Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/25  04:00:00,39.1238960137,0.762621429178,0.0,4.78592240838,2.68041601173,16.0824960704,1.48137283821,0.378284061324,1.10308877689
 11/25  05:00:00,40.9562957865,0.953276786472,0.0,6.42766682382,2.68041601173,16.0824960704,0.15191509779,0.13191509779,0.02
 11/25  06:00:00,40.3370597131,0.762621429178,0.0,5.99908610769,2.68041601173,16.0824960704,1.45489505987,0.351722454588,1.10317260529
 11/25  07:00:00,188.137350896,3.29530335062,0.0,143.225447334,5.36083202345,21.4433280938,0.0381974947167,0.0181974947167,0.02
 11/25  08:00:00,146.264796578,3.29530335062,0.0,111.019310599,5.36083202345,26.5809105114,34.9257093058,33.8223914267,1.10331787913
 11/25  09:00:00,149.332859539,3.29530335062,0.0,87.9254112445,26.8041601173,31.2995447326,28.2893127886,27.1857946634,1.10351812517
 11/25  10:00:00,139.347351541,3.29530335062,0.0,75.6922109382,26.8041601173,33.5472370403,18.5146855899,17.4108091498,1.1038764401
 11/25  11:00:00,123.23537445,3.29530335062,0.0,60.5435305509,26.8041601173,32.583940337,7.06764924618,4.88026302817,2.18738621801
 11/25  12:00:00,119.230845511,3.29530335062,0.0,54.291309304,26.8041601173,34.8316326447,1.16751617326,0.0635576158631,1.1039585574
 11/25  13:00:00,119.213480821,3.29530335062,0.0,55.5583402186,26.8041601173,33.5472370403,1.10371816788,0.0,1.10371816788
 11/25  14:00:00,118.286763007,3.29530335062,0.0,57.2004136137,26.8041601173,30.9784458315,1.10368844417,0.0,1.10368844417
 11/25  15:00:00,103.518879098,3.29530335062,0.0,70.8421843272,8.04124803518,21.3317032909,1.10361954684,0.0,1.10361954684
 11/25  16:00:00,105.732831718,3.29530335062,0.0,74.3405325516,8.04124803518,20.0473076865,1.17358447282,0.0701607389823,1.10342373384
 11/25  17:00:00,117.90982915,3.29530335062,0.0,76.3270977491,8.04124803518,20.3684065876,3.48268889205,2.37923746534,1.1034514267
 11/25  18:00:00,119.902611976,3.29530335062,0.0,81.1053630427,2.68041601173,18.0090894769,5.66230906149,4.55919595733,1.10311310416
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031316663,0.0,1.1031316663
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312324769,0.0,1.10312324769
 11/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302918769,0.0,1.10302918769
 11/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297830301,0.0,1.10297830301
 11/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297726988,0.0,1.10297726988
 11/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  06:00:00,37.6385355492,0.571966071883,0.0,3.49121730108,2.68041601173,16.0824960704,1.12613015715,0.0230166031503,1.103113554
 11/26  07:00:00,39.312946,0.762621429178,0.0,4.97497239467,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  08:00:00,25.8970107285,0.953276786472,0.0,6.17238176587,2.68041601173,16.0824960704,1.10297955488,0.0,1.10297955488
 11/26  09:00:00,24.5921998585,0.762621429178,0.0,5.05822625314,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  10:00:00,25.6244319058,0.953276786472,0.0,5.89980294314,2.68041601173,16.0824960704,1.10302438372,0.0,1.10302438372
 11/26  11:00:00,22.8028553077,0.571966071883,0.0,3.45953705966,2.68041601173,16.0824960704,0.0363013946098,0.0163013946098,0.02
 11/26  12:00:00,22.7090913481,0.571966071883,0.0,3.36577310003,2.68041601173,16.0824960704,1.10307673711,0.0,1.10307673711
 11/26  13:00:00,22.8103085987,0.571966071883,0.0,3.46699035066,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  14:00:00,22.8172271257,0.571966071883,0.0,3.47390887766,2.68041601173,16.0824960704,1.10324439866,0.0,1.10324439866
 11/26  15:00:00,24.2401954714,0.762621429178,0.0,4.70622186599,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  16:00:00,23.6844054209,0.762621429178,0.0,4.1504318155,2.68041601173,16.0824960704,1.10298749157,0.0,1.10298749157
 11/26  17:00:00,34.3337648119,0.762621429178,0.0,4.93045787323,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  18:00:00,41.6634168261,0.953276786472,0.0,7.13478786341,2.68041601173,16.0824960704,1.10302912286,0.0,1.10302912286
 11/26  19:00:00,40.1680439987,0.762621429178,0.0,5.83007039329,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  20:00:00,42.3698240597,0.953276786472,0.0,7.84119509703,2.68041601173,16.0824960704,1.10298099619,0.0,1.10298099619
 11/26  21:00:00,40.6424006377,0.762621429178,0.0,6.30442703236,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  22:00:00,43.1142092766,0.953276786472,0.0,8.58558031393,2.68041601173,16.0824960704,1.10312849584,0.0,1.10312849584
 11/26  23:00:00,41.40363311,0.762621429178,0.0,7.06565950467,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  24:00:00,44.0546004763,0.953276786472,0.0,9.52597151365,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/27  01:00:00,46.9834377548,0.762621429178,0.0,7.28463212594,2.68041601173,21.4433280938,1.1235884712,0.0205867978393,1.10300167336
 11/27  02:00:00,49.6973396565,0.953276786472,0.0,9.8078786704,2.68041601173,21.4433280938,0.107135796637,0.0871357966369,0.02
 11/27  03:00:00,47.5813867994,0.762621429178,0.0,7.88258117059,2.68041601173,21.4433280938,1.17880242601,0.0757178658513,1.10308456016
 11/27  04:00:00,50.4322926705,0.953276786472,0.0,10.5428316844,2.68041601173,21.4433280938,0.212132778146,0.192132778146,0.02
 11/27  05:00:00,48.1330213303,0.762621429178,0.0,8.43421570146,2.68041601173,21.4433280938,1.2259926289,0.122897970865,1.10309465804
 11/27  06:00:00,53.6696095166,0.953276786472,0.0,11.0997325187,5.36083202345,21.4433280938,0.261291643096,0.241291643096,0.02
 11/27  07:00:00,232.425365856,3.29530335062,0.0,187.513462294,5.36083202345,21.4433280938,1.10321806169,0.0,1.10321806169
 11/27  08:00:00,192.22419545,3.29530335062,0.0,140.156166303,16.0824960704,32.6817896323,38.4404579471,37.3367469458,1.10371100132
 11/27  09:00:00,215.020884005,3.29530335062,0.0,93.0663399621,48.2474882111,70.4033123869,40.0307743605,37.8415903878,2.18918397269
 11/27  10:00:00,194.884115174,3.29530335062,0.0,81.2781425595,48.2474882111,62.0547409583,41.3266097668,39.1372398751,2.18936989171
 11/27  11:00:00,186.472345738,3.29530335062,0.0,74.7929665304,48.2474882111,60.1281475517,42.6238561691,40.4344179824,2.18943818666
 11/27  12:00:00,181.673009069,3.29530335062,0.0,68.0670364546,48.2474882111,62.0547409583,40.112130066,36.836817983,3.275312083
 11/27  13:00:00,183.536810251,3.29530335062,0.0,70.4751861437,48.2474882111,61.5103924513,35.9194863233,32.6432346715,3.27625165184
 11/27  14:00:00,172.342174162,3.29530335062,0.0,57.1307070422,48.2474882111,63.6602354638,34.2720315607,30.9957505298,3.27628103084
 11/27  15:00:00,160.835529797,3.29530335062,0.0,49.1561505894,48.2474882111,60.1281475517,34.0677625695,31.8784278785,2.18933469102
 11/27  16:00:00,155.906969266,3.29530335062,0.0,44.2275900586,48.2474882111,60.1281475517,34.5680472173,32.3790138461,2.18903337127
 11/27  17:00:00,172.082228572,3.29530335062,0.0,47.6436259213,48.2474882111,63.0180376616,34.0594799039,31.8694899012,2.18999000267
 11/27  18:00:00,172.252174921,3.29530335062,0.0,53.8238192565,37.5258241642,62.7947880557,28.5265395,26.3378704548,2.1886690452
 11/27  19:00:00,145.037013763,3.29530335062,0.0,64.1069312476,26.8041601173,36.0181789539,24.3116960857,23.2077942062,1.1039018795
 11/27  20:00:00,144.210832925,3.29530335062,0.0,65.849541618,26.8041601173,33.4493877451,24.7866834195,23.6830089067,1.10367451281
 11/27  21:00:00,138.495683852,3.29530335062,0.0,76.2168886152,16.0824960704,28.0885557216,26.6522170964,24.4650527335,2.1871643629
 11/27  22:00:00,139.384353003,3.29530335062,0.0,78.3899533711,16.0824960704,26.8041601173,25.9038371603,25.8838371603,0.02
 11/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030302605,0.0,1.1030302605
 11/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302324813,0.0,1.10302324813
 11/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030313738,0.0,1.1030313738
 11/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302685298,0.0,1.10302685298
 11/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/28  07:00:00,175.58635893,3.29530335062,0.0,130.674455368,5.36083202345,21.4433280938,1.13312047487,0.0299494940217,1.10317098085
 11/28  08:00:00,149.987837045,3.29530335062,0.0,97.9198078977,16.0824960704,32.6817896323,24.1355511408,23.0318583531,1.10369278766
 11/28  09:00:00,181.217200232,3.29530335062,0.0,59.262656189,48.2474882111,70.4033123869,21.5548034845,19.3658076723,2.18899581219
 11/28  10:00:00,162.941271324,3.29530335062,0.0,49.33529871,48.2474882111,62.0547409583,19.98858089,17.7992771145,2.18930377557
 11/28  11:00:00,153.786412414,3.29530335062,0.0,42.107033206,48.2474882111,60.1281475517,16.3278141873,14.1383905821,2.1894236052
 11/28  12:00:00,151.562752267,3.29530335062,0.0,37.9567796526,48.2474882111,62.0547409583,11.718749954,8.44358129036,3.27516866364
 11/28  13:00:00,151.740853196,3.29530335062,0.0,38.6792290892,48.2474882111,61.5103924513,8.91044750903,5.6331364635,3.27731104553
 11/28  14:00:00,139.47280771,3.29530335062,0.0,24.2613405899,48.2474882111,63.6602354638,8.10589116933,4.82884397394,3.2770471954
 11/28  15:00:00,132.629841257,3.29530335062,0.0,20.9504620497,48.2474882111,60.1281475517,6.22098266161,4.03194244008,2.18904022153
 11/28  16:00:00,133.565521553,3.29530335062,0.0,21.8861423454,48.2474882111,60.1281475517,5.50645421318,3.31770560909,2.18874860409
 11/28  17:00:00,151.080178403,3.29530335062,0.0,26.6415757518,48.2474882111,63.0180376616,8.05571751398,5.8656529607,2.19006455327
 11/28  18:00:00,153.106241611,3.32265533313,0.0,34.6505339639,37.5258241642,62.7947880557,15.6990802728,13.5104647051,2.18861556769
 11/28  19:00:00,126.420689234,3.29530335062,0.0,45.4906067181,26.8041601173,36.0181789539,23.9053548969,22.8015207025,1.10383419438
 11/28  20:00:00,126.549664006,3.29530335062,0.0,48.1883726992,26.8041601173,33.4493877451,23.9380179205,22.8344460857,1.10357183486
 11/28  21:00:00,121.163507274,3.29530335062,0.0,58.8847120371,16.0824960704,28.0885557216,23.1241628624,22.0205123386,1.1036505238
 11/28  22:00:00,123.811776119,3.29530335062,0.0,62.8173764869,16.0824960704,26.8041601173,24.345654961,23.242298378,1.10335658301
 11/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303106824,0.0,1.10303106824
 11/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302693989,0.0,1.10302693989
 11/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303344196,0.0,1.10303344196
 11/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310958344,0.0,1.10310958344
 11/29  07:00:00,156.951322053,3.29530335062,0.0,112.039418491,5.36083202345,21.4433280938,1.10313831555,0.0,1.10313831555
 11/29  08:00:00,136.841135644,3.29530335062,0.0,84.7731064967,16.0824960704,32.6817896323,27.5723687093,26.468628076,1.10374063334
 11/29  09:00:00,172.150315653,3.29530335062,0.0,50.1957716108,48.2474882111,70.4033123869,25.0111951145,22.8219701969,2.18922491757
 11/29  10:00:00,157.097875142,3.29530335062,0.0,43.4919025275,48.2474882111,62.0547409583,20.6462453386,18.4568259558,2.18941938279
 11/29  11:00:00,151.597357525,3.29530335062,0.0,39.9179783175,48.2474882111,60.1281475517,17.9611526713,15.7716179637,2.18953470756
 11/29  12:00:00,150.949285151,3.29530335062,0.0,37.3433125372,48.2474882111,62.0547409583,18.5025859853,15.2273078102,3.27527817505
 11/29  13:00:00,154.656021572,3.29530335062,0.0,41.5943974647,48.2474882111,61.5103924513,18.009170208,14.7321042286,3.27706597943
 11/29  14:00:00,148.283858108,3.29530335062,0.0,33.0723909883,48.2474882111,63.6602354638,11.7030212819,8.42619685558,3.27682442633
 11/29  15:00:00,142.500451824,3.29530335062,0.0,30.8210726161,48.2474882111,60.1281475517,8.92856907004,6.73966082161,2.18890824843
 11/29  16:00:00,141.986677791,3.29530335062,0.0,30.3072985839,48.2474882111,60.1281475517,10.6854488307,8.49655845209,2.18889037863
 11/29  17:00:00,158.156391929,3.29530335062,0.0,31.2504559454,48.2474882111,63.0180376616,13.2571278912,11.0671822163,2.1899456749
 11/29  18:00:00,154.981598702,3.33685738845,0.0,36.5116889995,37.5258241642,62.7947880557,14.7037954707,12.5152794755,2.18851599522
 11/29  19:00:00,125.873473065,3.29530335062,0.0,44.9433905492,26.8041601173,36.0181789539,16.1340457508,15.0302575608,1.10378819003
 11/29  20:00:00,124.967796727,3.29530335062,0.0,46.6065054196,26.8041601173,33.4493877451,16.8461835203,15.7426502369,1.10353328334
 11/29  21:00:00,118.508822686,3.29530335062,0.0,56.2300274493,16.0824960704,28.0885557216,18.0088943899,16.9052823107,1.10361207916
 11/29  22:00:00,121.170140329,3.29530335062,0.0,60.1757406968,16.0824960704,26.8041601173,20.2726298183,19.1694117494,1.10321806886
 11/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303370017,0.0,1.10303370017
 11/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303224271,0.0,1.10303224271
 11/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302772017,0.0,1.10302772017
 11/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306103582,0.0,1.10306103582
 11/30  07:00:00,156.072744064,3.29530335062,0.0,111.160840502,5.36083202345,21.4433280938,1.10312506258,0.0,1.10312506258
 11/30  08:00:00,136.292924514,3.29530335062,0.0,84.2248953663,16.0824960704,32.6817896323,27.3956014913,26.2918906596,1.10371083173
 11/30  09:00:00,172.291122388,3.29530335062,0.0,50.3365783449,48.2474882111,70.4033123869,21.9096572183,19.720489686,2.18916753225
 11/30  10:00:00,156.535177954,3.29530335062,0.0,42.9292053395,48.2474882111,62.0547409583,18.9520277202,16.7626503084,2.18937741184
 11/30  11:00:00,149.575128952,3.29530335062,0.0,37.8957497444,48.2474882111,60.1281475517,18.2011793259,16.0116796909,2.18949963507
 11/30  12:00:00,149.695716733,3.29530335062,0.0,36.0897441188,48.2474882111,62.0547409583,18.303360822,15.0281084868,3.27525233522
 11/30  13:00:00,153.120872276,3.29530335062,0.0,40.0592481689,48.2474882111,61.5103924513,17.7621535045,14.4850834617,3.27707004284
 11/30  14:00:00,148.019044133,3.29530335062,0.0,32.807577013,48.2474882111,63.6602354638,17.2422042339,13.9653516528,3.27685258107
 11/30  15:00:00,142.792803874,3.29530335062,0.0,31.1134246668,48.2474882111,60.1281475517,15.7333143556,13.5443826269,2.18893172863
 11/30  16:00:00,141.874435684,3.29530335062,0.0,30.195056477,48.2474882111,60.1281475517,15.4248242699,13.2358995587,2.18892471122
 11/30  17:00:00,157.854526295,3.29530335062,0.0,30.9485903108,48.2474882111,63.0180376616,15.1028378916,12.9128440476,2.18999384397
 11/30  18:00:00,154.502559793,3.3430554516,0.0,36.0264520278,37.5258241642,62.7947880557,15.461881928,13.2733151061,2.18856682182
 11/30  19:00:00,126.07031124,3.29530335062,0.0,45.140228724,26.8041601173,36.0181789539,19.6744620644,18.570647781,1.10381428347
 11/30  20:00:00,125.366956531,3.29530335062,0.0,47.0056652237,26.8041601173,33.4493877451,21.6859350892,20.5823776276,1.10355746163
 11/30  21:00:00,118.454735376,3.29530335062,0.0,56.1759401389,16.0824960704,28.0885557216,22.8959302028,21.7922907872,1.10363941557
 11/30  22:00:00,120.979354622,3.29530335062,0.0,59.9849549898,16.0824960704,26.8041601173,22.6056400797,21.5024058045,1.10323427526
 11/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303069123,0.0,1.10303069123
 11/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302617357,0.0,1.10302617357
 12/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303473622,0.0,1.10303473622
 12/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311070534,0.0,1.10311070534
 12/01  07:00:00,150.504477154,3.29530335062,0.0,105.592573592,5.36083202345,21.4433280938,1.10314027666,0.0,1.10314027666
 12/01  08:00:00,134.926875386,3.29530335062,0.0,80.3915129057,16.0824960704,32.6817896323,16.917806336,15.8140550319,1.103751304
 12/01  09:00:00,169.680229572,3.29530335062,0.0,47.7256855291,48.2474882111,70.4033123869,14.3313507216,12.1420750287,2.1892756929
 12/01  10:00:00,152.540837256,3.29530335062,0.0,38.9348646422,48.2474882111,62.0547409583,9.9194988929,7.73000855312,2.18949033978
 12/01  11:00:00,140.877892762,3.29530335062,0.0,29.1985135544,48.2474882111,60.1281475517,6.95438154972,4.7647360257,2.18964552402
 12/01  12:00:00,136.121243052,3.29797164905,0.0,22.5126021397,48.2474882111,62.0547409583,7.10797489541,3.83222317106,3.27575172435
 12/01  13:00:00,137.834196552,3.35601718919,0.0,24.7118586065,48.2474882111,61.5103924513,3.7016232823,0.424304685275,3.27731859703
 12/01  14:00:00,130.625237924,3.44143399848,0.0,15.2676401563,48.2474882111,63.6602354638,3.27712384443,0.0,3.27712384443
 12/01  15:00:00,122.306634951,3.36077151082,0.0,10.5617875836,48.2474882111,60.1281475517,2.1891079273,0.0,2.1891079273
 12/01  16:00:00,123.638753877,3.29530335062,0.0,11.9593746695,48.2474882111,60.1281475517,2.18884379892,0.0,2.18884379892
 12/01  17:00:00,144.391860923,3.31247952238,0.0,17.4687487671,48.2474882111,63.0180376616,2.1898531877,0.0,2.1898531877
 12/01  18:00:00,142.101922924,3.38265861969,0.0,23.5862119907,37.5258241642,62.7947880557,3.79691248587,1.6081436883,2.18876879757
 12/01  19:00:00,113.870928058,3.29530335062,0.0,32.9408455418,26.8041601173,36.0181789539,8.58208024558,7.478169077,1.10391116858
 12/01  20:00:00,114.235837651,3.29530335062,0.0,35.8745463438,26.8041601173,33.4493877451,9.38117114902,8.27752929332,1.1036418557
 12/01  21:00:00,106.160062596,3.29530335062,0.0,43.8812673593,16.0824960704,28.0885557216,11.0151822839,9.91161554595,1.10356673793
 12/01  22:00:00,110.030915836,3.29530335062,0.0,49.0365162041,16.0824960704,26.8041601173,14.9964773319,13.8930506152,1.10342671672
 12/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302721512,0.0,1.10302721512
 12/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303548948,0.0,1.10303548948
 12/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303244685,0.0,1.10303244685
 12/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302793589,0.0,1.10302793589
 12/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  07:00:00,158.87966738,3.29530335062,0.0,113.967763818,5.36083202345,21.4433280938,1.13728385305,0.034109080277,1.10317477277
 12/02  08:00:00,127.803837505,3.29530335062,0.0,90.0910181926,5.36083202345,26.5809105114,38.2786958852,37.1753469805,1.10334890464
 12/02  09:00:00,115.216572376,3.29530335062,0.0,53.8091240817,26.8041601173,31.2995447326,27.2205063108,26.1169731317,1.10353317911
 12/02  10:00:00,103.063791361,3.29530335062,0.0,39.4086507582,26.8041601173,33.5472370403,11.1218995898,10.0180082127,1.10389137718
 12/02  11:00:00,98.4794127659,3.32214232295,0.0,35.7607298946,26.8041601173,32.583940337,1.3306547674,0.226853026187,1.10380174121
 12/02  12:00:00,95.8184301521,3.47708751772,0.0,30.6971097783,26.8041601173,34.8316326447,1.10386360219,0.0,1.10386360219
 12/02  13:00:00,91.0948642178,3.51635762058,0.0,27.2186693455,26.8041601173,33.5472370403,2.18768390797,0.0,2.18768390797
 12/02  14:00:00,85.1031152499,3.36471233261,0.0,23.9473568744,26.8041601173,30.9784458315,1.1037180832,0.0,1.1037180832
 12/02  15:00:00,69.4550507645,3.29530335062,0.0,36.7783559937,8.04124803518,21.3317032909,1.10359285757,0.0,1.10359285757
 12/02  16:00:00,71.8740683782,3.29530335062,0.0,40.4817692118,8.04124803518,20.0473076865,1.10345665594,0.0,1.10345665594
 12/02  17:00:00,90.5100038788,3.29530335062,0.0,46.4599391447,8.04124803518,20.3684065876,1.10346179338,0.0,1.10346179338
 12/02  18:00:00,93.2329960493,3.29530335062,0.0,54.4357471159,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319303623,0.0,1.10319303623
 12/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313909537,0.0,1.10313909537
 12/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324870161,0.0,1.10324870161
 12/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303185577,0.0,1.10303185577
 12/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298366559,0.0,1.10298366559
 12/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298438196,0.0,1.10298438196
 12/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311976291,0.0,1.10311976291
 12/03  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298324637,0.0,1.10298324637
 12/03  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302615753,0.0,1.10302615753
 12/03  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307870792,0.0,1.10307870792
 12/03  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322697085,0.0,1.10322697085
 12/03  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298332229,0.0,1.10298332229
 12/03  17:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298403344,0.0,1.10298403344
 12/03  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298431203,0.0,1.10298431203
 12/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304693079,0.0,1.10304693079
 12/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303543681,0.0,1.10303543681
 12/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303262976,0.0,1.10303262976
 12/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302837558,0.0,1.10302837558
 12/04  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/04  07:00:00,122.999597012,3.29530335062,6.13255191074,71.955141539,5.36083202345,21.4433280938,1.10315138319,0.0,1.10315138319
 12/04  08:00:00,117.889152989,3.29530335062,6.13257315092,57.2212173574,16.0824960704,32.6817896323,1.10368584367,0.0,1.10368584367
 12/04  09:00:00,154.484000922,3.29530335062,6.13257315093,26.396883728,48.2474882111,70.4033123869,2.18921237563,0.0,2.18921237563
 12/04  10:00:00,141.359561311,3.29530335062,6.13257315093,21.6210155461,48.2474882111,62.0547409583,2.18948258284,0.0,2.18948258284
 12/04  11:00:00,138.44988194,3.29530335062,8.36729467732,18.4032080556,48.2474882111,60.1281475517,3.274301048,0.0,3.274301048
 12/04  12:00:00,139.280445497,3.29530335062,9.98035222684,15.6941206565,48.2474882111,62.0547409583,2.19053646856,0.0,2.19053646856
 12/04  13:00:00,142.910633809,3.29530335062,9.98035222314,19.8686574787,48.2474882111,61.5103924513,3.27690187201,0.0,3.27690187201
 12/04  14:00:00,138.974246607,3.29530335062,11.6732746644,12.0895048233,48.2474882111,63.6602354638,3.27710886236,0.0,3.27710886236
 12/04  15:00:00,133.47015141,3.29530335062,14.3415821808,7.44919002162,48.2474882111,60.1281475517,2.18975724777,0.0,2.18975724777
 12/04  16:00:00,131.792293647,3.29530335062,12.3327042442,7.7802101949,48.2474882111,60.1281475517,2.18916416724,0.0,2.18916416724
 12/04  17:00:00,146.771952232,3.29530335062,9.98035224397,9.88566400435,48.2474882111,63.0180376616,3.27501573015,0.0,3.27501573015
 12/04  18:00:00,141.327113153,3.35073461233,10.1419722135,12.701354013,37.5258241642,62.7947880557,2.18825312861,0.0,2.18825312861
 12/04  19:00:00,109.695973747,3.29530335062,9.98035225698,18.7855389741,26.8041601173,36.0181789539,1.10389425583,0.0,1.10389425583
 12/04  20:00:00,109.144779587,3.29530335062,9.98035222314,20.8031360566,26.8041601173,33.4493877451,1.10354737821,0.0,1.10354737821
 12/04  21:00:00,100.074540916,3.29530335062,9.29841055276,28.4973351266,16.0824960704,28.0885557216,1.10369156229,0.0,1.10369156229
 12/04  22:00:00,102.101296709,3.29530335062,8.81300048098,32.2938965958,16.0824960704,26.8041601173,1.10316776983,0.0,1.10316776983
 12/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303665773,0.0,1.10303665773
 12/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303477035,0.0,1.10303477035
 12/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303119442,0.0,1.10303119442
 12/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319901917,0.0,1.10319901917
 12/05  07:00:00,95.0837827001,3.29530335062,7.60653198357,42.5653471546,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  08:00:00,99.45589379,3.29530335062,8.5736533893,36.34687792,16.0824960704,32.6817896323,2.18716006836,0.0,2.18716006836
 12/05  09:00:00,143.059427468,3.30518513015,8.59629381956,12.4987078261,48.2474882111,70.4033123869,2.18890080992,0.0,2.18890080992
 12/05  10:00:00,133.313587271,3.29530335062,11.6162457377,8.0913689197,48.2474882111,62.0547409583,2.18947404532,0.0,2.18947404532
 12/05  11:00:00,136.988756259,3.29530335062,18.0246524248,7.28472462707,48.2474882111,60.1281475517,2.18967405612,0.0,2.18967405612
 12/05  12:00:00,141.876243584,3.29530335062,23.6067237948,4.6635471747,48.2474882111,62.0547409583,3.27566493012,0.0,3.27566493012
 12/05  13:00:00,144.081100238,3.3078414725,25.6394153131,5.36752269601,48.2474882111,61.5103924513,3.27710067281,0.0,3.27710067281
 12/05  14:00:00,144.843988748,3.32977945162,25.7705549222,3.82749060571,48.2474882111,63.6602354638,3.27700302855,0.0,3.27700302855
 12/05  15:00:00,141.01549286,3.29530335062,26.3570646825,2.97904897026,48.2474882111,60.1281475517,2.18905536447,0.0,2.18905536447
 12/05  16:00:00,138.482473069,3.29530335062,22.5341917486,4.26890211315,48.2474882111,60.1281475517,2.18882402798,0.0,2.18882402798
 12/05  17:00:00,150.21062848,3.32992086735,17.8692036914,5.40087128785,48.2474882111,63.0180376616,2.18988776875,0.0,2.18988776875
 12/05  18:00:00,145.083011024,3.41224991101,19.4694027931,7.06830600537,37.5258241642,62.7947880557,2.1886179272,0.0,2.1886179272
 12/05  19:00:00,106.157003018,3.29530335062,15.1301047389,10.0968157628,26.8041601173,36.0181789539,1.10389101147,0.0,1.10389101147
 12/05  20:00:00,98.8640403635,3.29530335062,7.67093405186,12.8318150045,26.8041601173,33.4493877451,1.10368106314,0.0,1.10368106314
 12/05  21:00:00,84.3715686027,3.29530335062,0.644684539688,21.4480888262,16.0824960704,28.0885557216,2.18721833266,0.0,2.18721833266
 12/05  22:00:00,87.6644966189,3.29530335062,0.0,26.6700969866,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303990474,0.0,1.10303990474
 12/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303827099,0.0,1.10303827099
 12/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303580541,0.0,1.10303580541
 12/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303260239,0.0,1.10303260239
 12/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  07:00:00,114.942228008,3.29530335062,0.0,70.0303244458,5.36083202345,21.4433280938,1.10318062318,0.0,1.10318062318
 12/06  08:00:00,109.243338597,3.29530335062,0.0,54.707976116,16.0824960704,32.6817896323,18.7702512485,17.6664473885,1.10380385994
 12/06  09:00:00,143.026927676,3.31511705323,0.0,21.0525699307,48.2474882111,70.4033123869,12.5405609258,10.3512572736,2.18930365223
 12/06  10:00:00,127.890611041,3.30147600473,0.0,14.278465773,48.2474882111,62.0547409583,4.91332415247,2.72370604335,2.18961810913
 12/06  11:00:00,125.920186659,3.51513206689,0.0,14.0209787356,48.2474882111,60.1281475517,3.27427764022,0.0,3.27427764022
 12/06  12:00:00,125.22416482,3.86961900629,0.0,11.04387655,48.2474882111,62.0547409583,2.19055193962,0.0,2.19055193962
 12/06  13:00:00,125.95352553,4.00684043778,0.0,12.1803643356,48.2474882111,61.5103924513,3.27697320565,0.0,3.27697320565
 12/06  14:00:00,122.835997163,4.03184317736,0.0,6.88799021618,48.2474882111,63.6602354638,3.27722983167,0.0,3.27722983167
 12/06  15:00:00,115.857123264,3.72117773566,0.0,3.75186967166,48.2474882111,60.1281475517,3.27398784174,0.0,3.27398784174
 12/06  16:00:00,115.825890914,3.43342531183,0.0,4.00838974512,48.2474882111,60.1281475517,1.10461646088,0.0,1.10461646088
 12/06  17:00:00,134.516702852,3.38000198899,0.0,7.52606822998,48.2474882111,63.0180376616,3.27487108694,0.0,3.27487108694
 12/06  18:00:00,132.520956473,3.44358782884,0.0,13.9443163302,37.5258241642,62.7947880557,2.18825234728,0.0,2.18825234728
 12/06  19:00:00,101.095768377,3.29530335062,0.0,20.165685861,26.8041601173,36.0181789539,1.10380189486,0.0,1.10380189486
 12/06  20:00:00,101.236157253,3.29530335062,0.0,22.8748659463,26.8041601173,33.4493877451,1.10350541646,0.0,1.10350541646
 12/06  21:00:00,92.0484782617,3.29530335062,0.0,29.769683025,16.0824960704,28.0885557216,1.28244622641,0.178810842103,1.10363538431
 12/06  22:00:00,94.3488867336,3.29530335062,0.0,33.3544871013,16.0824960704,26.8041601173,2.73332032696,1.63014786036,1.1031724666
 12/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304021731,0.0,1.10304021731
 12/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304022678,0.0,1.10304022678
 12/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303850376,0.0,1.10303850376
 12/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032041141,0.0,1.1032041141
 12/07  07:00:00,129.74095125,3.29530335062,0.0,84.8290476881,5.36083202345,21.4433280938,1.10313016395,0.0,1.10313016395
 12/07  08:00:00,119.533657688,3.29530335062,0.0,64.9982952073,16.0824960704,32.6817896323,24.5627012569,23.4588811219,1.10382013498
 12/07  09:00:00,158.88713558,3.30052410256,0.0,36.9273707853,48.2474882111,70.4033123869,17.5051056145,15.3159503221,2.1891552924
 12/07  10:00:00,135.940282787,3.29530335062,0.0,22.3343101733,48.2474882111,62.0547409583,13.1262785176,10.9368227041,2.18945581344
 12/07  11:00:00,131.209945882,3.29530335062,0.0,19.530566675,48.2474882111,60.1281475517,10.124257686,7.9346135749,2.18964411113
 12/07  12:00:00,130.561540399,3.35099182174,0.0,16.899879314,48.2474882111,62.0547409583,5.78256946579,2.50665940437,3.27591006142
 12/07  13:00:00,130.49102203,3.43503710712,0.0,17.289664166,48.2474882111,61.5103924513,3.277666412,0.0,3.277666412
 12/07  14:00:00,126.406603364,3.6557618307,0.0,10.8346777644,48.2474882111,63.6602354638,3.27672817891,0.0,3.27672817891
 12/07  15:00:00,118.681774706,3.43048628012,0.0,6.86721256855,48.2474882111,60.1281475517,2.1894558626,0.0,2.1894558626
 12/07  16:00:00,120.429154502,3.29585223237,0.0,8.74922641246,48.2474882111,60.1281475517,2.18898967247,0.0,2.18898967247
 12/07  17:00:00,140.348693765,3.34595002015,0.0,13.3921111113,48.2474882111,63.0180376616,3.27476508445,0.0,3.27476508445
 12/07  18:00:00,136.634190546,3.41751041012,0.0,18.0836278219,37.5258241642,62.7947880557,1.10403627004,0.0,1.10403627004
 12/07  19:00:00,106.219847082,3.29530335062,0.0,25.2897645659,26.8041601173,36.0181789539,3.74224258925,1.55430586648,2.18793672277
 12/07  20:00:00,106.614965106,3.29530335062,0.0,28.2536737984,26.8041601173,33.4493877451,3.73246256154,2.62894276826,1.10351979328
 12/07  21:00:00,98.4237182245,3.29530335062,0.0,36.1449229878,16.0824960704,28.0885557216,7.53440714944,6.43072545477,1.10368169467
 12/07  22:00:00,101.470608092,3.29530335062,0.0,40.4762084601,16.0824960704,26.8041601173,10.2774120051,9.17423673776,1.10317526734
 12/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303316879,0.0,1.10303316879
 12/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.126066815372,0.0,0.126066815372
 12/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.996895193456,0.0,0.996895193456
 12/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030415891,0.0,1.1030415891
 12/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317313371,0.0,1.10317313371
 12/08  07:00:00,125.078714331,3.29530335062,0.0,80.1668107692,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/08  08:00:00,117.232144716,3.29530335062,0.0,62.696782235,16.0824960704,32.6817896323,15.0002665864,13.8965754934,1.10369109305
 12/08  09:00:00,159.335527273,3.29752018386,0.0,37.378766397,48.2474882111,70.4033123869,11.6062643496,9.4172711853,2.18899316429
 12/08  10:00:00,144.086823401,3.29530335062,0.0,30.4808507869,48.2474882111,62.0547409583,8.72424206769,5.44992829618,3.27431377151
 12/08  11:00:00,139.123212791,3.29530335062,0.0,27.4438335837,48.2474882111,60.1281475517,5.9688852745,3.77905184144,2.18983343306
 12/08  12:00:00,137.182279442,3.29530335062,0.0,23.5763068275,48.2474882111,62.0547409583,4.80762234603,1.53213765519,3.27548469084
 12/08  13:00:00,138.601126708,3.29530335062,0.0,25.5395026013,48.2474882111,61.5103924513,3.27699644299,0.0,3.27699644299
 12/08  14:00:00,135.095983377,3.2963248058,0.0,19.8834948026,48.2474882111,63.6602354638,3.27697077923,0.0,3.27697077923
 12/08  15:00:00,126.646502188,3.29530335062,0.0,14.9671229805,48.2474882111,60.1281475517,2.18905253254,0.0,2.18905253254
 12/08  16:00:00,124.859226952,3.29530335062,0.0,13.179847745,48.2474882111,60.1281475517,2.18884668661,0.0,2.18884668661
 12/08  17:00:00,146.800514107,3.31424632116,0.0,19.8756351521,48.2474882111,63.0180376616,2.27364561834,0.0836944837537,2.18995113459
 12/08  18:00:00,146.074423161,3.38686662332,0.0,27.5545042242,37.5258241642,62.7947880557,6.53386348653,4.34516657102,2.18869691551
 12/08  19:00:00,116.497963348,3.29530335062,0.0,35.5678808319,26.8041601173,36.0181789539,13.5235674876,12.4196299349,1.10393755265
 12/08  20:00:00,116.799875195,3.29530335062,0.0,38.4385838875,26.8041601173,33.4493877451,14.5645630092,13.4608369719,1.10372603732
 12/08  21:00:00,109.935863801,3.29530335062,0.0,47.6570685647,16.0824960704,28.0885557216,22.9498216885,20.7625014979,2.18732019064
 12/08  22:00:00,114.143048019,3.29530335062,0.0,53.1486483869,16.0824960704,26.8041601173,27.3474560839,27.3274560839,0.02
 12/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308015577,0.0,1.10308015577
 12/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304008543,0.0,1.10304008543
 12/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303818576,0.0,1.10303818576
 12/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303591752,0.0,1.10303591752
 12/09  06:00:00,39.4070095131,0.762621429178,0.0,5.06903590778,2.68041601173,16.0824960704,0.507121079574,0.487121079574,0.02
 12/09  07:00:00,173.713176625,3.29530335062,0.0,128.801273063,5.36083202345,21.4433280938,1.1242562983,0.0210347711593,1.10322152715
 12/09  08:00:00,136.178163411,3.29530335062,0.0,98.4653440977,5.36083202345,26.5809105114,61.2644242526,60.1610959638,1.10332828877
 12/09  09:00:00,126.356122468,3.29530335062,0.0,64.9486741738,26.8041601173,31.2995447326,51.0573970482,49.9538098106,1.10358723762
 12/09  10:00:00,111.8023128,3.29530335062,0.0,48.1471721976,26.8041601173,33.5472370403,39.9607642615,38.8568528841,1.10391137741
 12/09  11:00:00,107.281592844,3.29530335062,0.0,44.5897489447,26.8041601173,32.583940337,26.0358388628,24.9321186154,1.10372024743
 12/09  12:00:00,105.170546397,3.3727084659,0.0,40.1536050751,26.8041601173,34.8316326447,14.7470638025,12.5593070592,2.18775674327
 12/09  13:00:00,100.769429933,3.46208303689,0.0,36.9475096445,26.8041601173,33.5472370403,5.94795501504,4.84410298666,1.10385202838
 12/09  14:00:00,93.7493592811,3.42198937254,0.0,32.5363238657,26.8041601173,30.9784458315,2.78282046271,1.67912940007,1.10369106264
 12/09  15:00:00,71.5466234477,3.30087981904,0.0,38.8643522085,8.04124803518,21.3317032909,2.82675206609,1.72310677718,1.10364528891
 12/09  16:00:00,72.1471334638,3.29530335062,0.0,40.7548342974,8.04124803518,20.0473076865,5.17438858651,4.07092132737,1.10346725914
 12/09  17:00:00,97.0143402879,3.29530335062,0.0,52.9642755537,8.04124803518,20.3684065876,10.4529421946,9.34939381237,1.10354838225
 12/09  18:00:00,104.170573166,3.29530335062,0.0,65.3733242327,2.68041601173,18.0090894769,16.2710291814,15.1678709364,1.10315824499
 12/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031546706,0.0,1.1031546706
 12/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315448011,0.0,1.10315448011
 12/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305926035,0.0,1.10305926035
 12/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299303204,0.0,1.10299303204
 12/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298619591,0.0,1.10298619591
 12/10  04:00:00,36.1186656528,0.381310714589,0.0,2.16200276202,2.68041601173,16.0824960704,0.120558771295,0.100558771295,0.02
 12/10  05:00:00,38.7546308055,0.762621429178,0.0,4.41665720015,2.68041601173,16.0824960704,1.10298961124,0.0,1.10298961124
 12/10  06:00:00,41.024485418,0.953276786472,0.0,6.49585645532,2.68041601173,16.0824960704,0.0424692548562,0.0224692548562,0.02
 12/10  07:00:00,40.1451092241,0.762621429178,0.0,5.8071356187,2.68041601173,16.0824960704,1.16313835167,0.0601507583194,1.10298759335
 12/10  08:00:00,29.0951470815,0.953276786472,0.0,6.90318478546,2.68041601173,16.0824960704,0.207920013445,0.187920013445,0.02
 12/10  09:00:00,22.3313851485,0.762621429178,0.0,2.79741154315,2.68041601173,16.0824960704,1.17254433837,0.0694967087742,1.1030476296
 12/10  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309206365,0.0,1.10309206365
 12/10  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307942955,0.0,1.10307942955
 12/10  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309820863,0.0,1.10309820863
 12/10  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  17:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298707309,0.0,1.10298707309
 12/10  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298876425,0.0,1.10298876425
 12/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  21:00:00,34.6262721104,0.190655357294,0.0,0.860264576876,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  22:00:00,38.7418370632,0.953276786472,0.0,4.21320810049,2.68041601173,16.0824960704,1.10306039121,0.0,1.10306039121
 12/10  23:00:00,38.3628026561,0.762621429178,0.0,4.02482905077,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  24:00:00,40.4676821018,0.953276786472,0.0,5.93905313909,2.68041601173,16.0824960704,1.1029901838,0.0,1.1029901838
 12/11  01:00:00,45.023334986,0.762621429178,0.0,5.32452935718,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  02:00:00,47.0275915301,0.953276786472,0.0,7.13813054403,2.68041601173,21.4433280938,1.10304365419,0.0,1.10304365419
 12/11  03:00:00,46.3332977938,0.762621429178,0.0,6.63449216498,2.68041601173,21.4433280938,0.131843999698,0.111843999698,0.02
 12/11  04:00:00,48.578957771,0.953276786472,0.0,8.68949678486,2.68041601173,21.4433280938,1.21949504009,0.116452548215,1.10304249188
 12/11  05:00:00,47.7803405616,0.762621429178,0.0,8.08153493278,2.68041601173,21.4433280938,0.472468649836,0.452468649836,0.02
 12/11  06:00:00,52.9886286056,0.953276786472,0.0,10.4187516078,5.36083202345,21.4433280938,1.66377840573,0.560585564376,1.10319284135
 12/11  07:00:00,215.194428828,3.29530335062,0.0,170.282525266,5.36083202345,21.4433280938,1.12479705804,0.0216631982742,1.10313385977
 12/11  08:00:00,179.360564626,3.29530335062,0.0,122.357868812,16.0824960704,32.6817896323,51.5242529322,50.4204938481,1.10375908412
 12/11  09:00:00,184.530655885,3.29530335062,0.0,62.5761118422,48.2474882111,70.4033123869,40.2411272651,38.0517074903,2.18941977483
 12/11  10:00:00,159.169684555,3.29530335062,0.0,45.5637119405,48.2474882111,62.0547409583,23.4320706568,21.24266225,2.1894084068
 12/11  11:00:00,157.916262502,3.29530335062,0.0,46.2368832945,48.2474882111,60.1281475517,10.239960481,8.0502850879,2.18967539309
 12/11  12:00:00,156.554346438,3.29530335062,0.0,42.9483738241,48.2474882111,62.0547409583,3.85697805663,0.581523832428,3.2754542242
 12/11  13:00:00,159.377487156,3.29530335062,0.0,46.315863049,48.2474882111,61.5103924513,3.27677762063,0.0,3.27677762063
 12/11  14:00:00,149.312875122,3.29530335062,0.0,34.1014080023,48.2474882111,63.6602354638,3.27715497362,0.0,3.27715497362
 12/11  15:00:00,143.754248754,3.29530335062,0.0,32.0748695461,48.2474882111,60.1281475517,2.18984278466,0.0,2.18984278466
 12/11  16:00:00,143.927091235,3.29530335062,0.0,32.247712028,48.2474882111,60.1281475517,2.18930428486,0.0,2.18930428486
 12/11  17:00:00,160.787186483,3.29530335062,0.0,33.8812504993,48.2474882111,63.0180376616,4.30217794083,1.02715866496,3.27501927587
 12/11  18:00:00,158.530118881,3.29530335062,0.0,40.1017632166,37.5258241642,62.7947880557,9.98051524746,7.79213201076,2.1883832367
 12/11  19:00:00,133.197165694,3.29530335062,0.0,52.2670831786,26.8041601173,36.0181789539,15.1352816066,14.0314068618,1.10387474483
 12/11  20:00:00,132.49645406,3.29530335062,0.0,54.1351627526,26.8041601173,33.4493877451,14.7008243,13.5972496893,1.10357461074
 12/11  21:00:00,127.116214538,3.29530335062,0.0,64.8374193013,16.0824960704,28.0885557216,10.8327494478,9.72903028112,1.10371916668
 12/11  22:00:00,128.270923385,3.29530335062,0.0,67.2765237531,16.0824960704,26.8041601173,8.82179317074,7.71858572403,1.10320744671
 12/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303993246,0.0,1.10303993246
 12/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303918744,0.0,1.10303918744
 12/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303772473,0.0,1.10303772473
 12/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311588053,0.0,1.10311588053
