Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/12  07:00:00,153.223401515,3.29530335062,0.0,108.311497953,5.36083202345,21.4433280938,1.10315405913,0.0,1.10315405913
 12/12  08:00:00,139.000623188,3.29530335062,0.0,81.9979273743,16.0824960704,32.6817896323,7.56824045967,6.46443167883,1.10380878084
 12/12  09:00:00,168.199228445,3.29530335062,0.0,46.2446844021,48.2474882111,70.4033123869,3.76029092404,1.5710422581,2.18924866595
 12/12  10:00:00,152.023595107,3.29530335062,0.0,38.417622493,48.2474882111,62.0547409583,2.18954335953,0.0,2.18954335953
 12/12  11:00:00,146.631100017,3.29530335062,0.0,34.9517208097,48.2474882111,60.1281475517,2.18980873137,0.0,2.18980873137
 12/12  12:00:00,144.781806836,3.29530335062,0.0,31.1758342216,48.2474882111,62.0547409583,3.27569317248,0.0,3.27569317248
 12/12  13:00:00,148.480611207,3.29530335062,0.0,35.4189870994,48.2474882111,61.5103924513,3.27704614789,0.0,3.27704614789
 12/12  14:00:00,141.669394141,3.29530335062,0.0,26.4579270214,48.2474882111,63.6602354638,3.27744879976,0.0,3.27744879976
 12/12  15:00:00,135.694647134,3.29530335062,0.0,24.0152679264,48.2474882111,60.1281475517,3.27427045022,0.0,3.27427045022
 12/12  16:00:00,135.460178955,3.29530335062,0.0,23.7807997478,48.2474882111,60.1281475517,2.1889123036,0.0,2.1889123036
 12/12  17:00:00,151.276972516,3.29530335062,0.0,24.3710365318,48.2474882111,63.0180376616,2.1902850959,0.0,2.1902850959
 12/12  18:00:00,147.404572825,3.32076829677,0.0,28.9507522144,37.5258241642,62.7947880557,2.18838172962,0.0,2.18838172962
 12/12  19:00:00,117.952759787,3.29530335062,0.0,37.0226772712,26.8041601173,36.0181789539,1.10381136419,0.0,1.10381136419
 12/12  20:00:00,116.508422218,3.29530335062,0.0,38.1471309108,26.8041601173,33.4493877451,1.10357196962,0.0,1.10357196962
 12/12  21:00:00,110.109981256,3.29530335062,0.0,47.8311860197,16.0824960704,28.0885557216,1.10367858093,0.0,1.10367858093
 12/12  22:00:00,112.206398044,3.29530335062,0.0,51.2119984113,16.0824960704,26.8041601173,1.10339398862,0.0,1.10339398862
 12/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303618782,0.0,1.10303618782
 12/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303520452,0.0,1.10303520452
 12/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304651549,0.0,1.10304651549
 12/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304627742,0.0,1.10304627742
 12/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/13  07:00:00,133.521774207,3.29530335062,0.0,88.6098706455,5.36083202345,21.4433280938,1.10314011005,0.0,1.10314011005
 12/13  08:00:00,126.002855219,3.29530335062,0.0,69.0001594049,16.0824960704,32.6817896323,5.83417321614,4.73040395307,1.10376926307
 12/13  09:00:00,161.20675413,3.29530335062,0.0,39.2522100878,48.2474882111,70.4033123869,4.25783143745,2.06847349101,2.18935794644
 12/13  10:00:00,147.493213875,3.29530335062,0.0,33.8872412612,48.2474882111,62.0547409583,5.17889442807,2.98937564671,2.18951878136
 12/13  11:00:00,144.06672736,3.29530335062,0.0,32.3873481528,48.2474882111,60.1281475517,7.29986428095,4.02534470361,3.27451957734
 12/13  12:00:00,144.77275379,3.29530335062,0.0,31.1667811759,48.2474882111,62.0547409583,8.68965934987,6.49882842103,2.19083092884
 12/13  13:00:00,150.278775523,3.29530335062,0.0,37.2171514155,48.2474882111,61.5103924513,15.5399745414,11.1767993456,4.36317519581
 12/13  14:00:00,145.581810159,3.29530335062,0.0,30.3703430397,48.2474882111,63.6602354638,16.2420356423,12.9653829258,3.27665271648
 12/13  15:00:00,140.640865929,3.29530335062,0.0,28.9614867211,48.2474882111,60.1281475517,14.8988845462,12.7095131076,2.18937143862
 12/13  16:00:00,141.095930904,3.29530335062,0.0,29.4165516962,48.2474882111,60.1281475517,14.7416763303,12.5524026498,2.18927368054
 12/13  17:00:00,156.976696172,3.29530335062,0.0,30.0707601876,48.2474882111,63.0180376616,14.5488045783,12.3585558033,2.19024877498
 12/13  18:00:00,153.437818285,3.34056074806,0.0,34.9642052227,37.5258241642,62.7947880557,19.7164820308,17.5276056829,2.18887634792
 12/13  19:00:00,125.550673499,3.29530335062,0.0,44.620590983,26.8041601173,36.0181789539,25.5843503325,24.4804244542,1.10392587834
 12/13  20:00:00,124.835302175,3.29530335062,0.0,46.4740108675,26.8041601173,33.4493877451,26.4115659638,25.3078403733,1.10372559054
 12/13  21:00:00,118.211825103,3.29530335062,0.0,55.933029866,16.0824960704,28.0885557216,31.6780700189,29.4907253048,2.18734471412
 12/13  22:00:00,121.810742757,3.29530335062,0.0,60.8163431246,16.0824960704,26.8041601173,32.2421488835,32.2221488835,0.02
 12/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308974412,0.0,1.10308974412
 12/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304668838,0.0,1.10304668838
 12/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304634488,0.0,1.10304634488
 12/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304593764,0.0,1.10304593764
 12/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/14  07:00:00,161.82055175,3.29530335062,0.0,116.908648188,5.36083202345,21.4433280938,1.15205834949,0.0488153266598,1.10324302283
 12/14  08:00:00,144.599426857,3.29530335062,0.0,87.5967310435,16.0824960704,32.6817896323,32.8230351798,31.7192447295,1.10379045026
 12/14  09:00:00,174.459895894,3.29530335062,0.0,52.5053518511,48.2474882111,70.4033123869,30.1197310891,27.9305930024,2.18913808662
 12/14  10:00:00,156.217807475,3.29530335062,0.0,42.6118348607,48.2474882111,62.0547409583,23.835952331,20.5615120425,3.27444028851
 12/14  11:00:00,147.652196287,3.29530335062,0.0,35.9728170792,48.2474882111,60.1281475517,17.8474541663,15.6576134144,2.18984075186
 12/14  12:00:00,149.176508619,3.29530335062,0.0,35.5705360045,48.2474882111,62.0547409583,17.9526158848,14.6769879489,3.27562793592
 12/14  13:00:00,153.460559071,3.29530335062,0.0,40.3989349641,48.2474882111,61.5103924513,17.4537217628,14.1764174874,3.27730427537
 12/14  14:00:00,146.279136018,3.29530335062,0.0,31.0676688979,48.2474882111,63.6602354638,16.8315740401,13.5541571134,3.27741692672
 12/14  15:00:00,140.047190368,3.29530335062,0.0,28.3678111606,48.2474882111,60.1281475517,15.3503052047,13.1609374088,2.18936779589
 12/14  16:00:00,140.256053558,3.29530335062,0.0,28.57667435,48.2474882111,60.1281475517,15.2217991513,13.0325792837,2.1892198676
 12/14  17:00:00,156.903014989,3.29530335062,0.0,29.9970790054,48.2474882111,63.0180376616,15.9887294008,12.7132660372,3.27546336355
 12/14  18:00:00,153.249193388,3.33387291123,0.0,34.7822681629,37.5258241642,62.7947880557,13.2674045827,12.1633222708,1.10408231187
 12/14  19:00:00,124.339188162,3.29530335062,0.0,43.4091056462,26.8041601173,36.0181789539,16.8453566113,14.6572928524,2.18806375889
 12/14  20:00:00,123.347022832,3.29530335062,0.0,44.9857315247,26.8041601173,33.4493877451,16.5292099641,15.4256222923,1.10358767173
 12/14  21:00:00,116.517352593,3.29530335062,0.0,54.2385573558,16.0824960704,28.0885557216,17.7473774765,16.6437441396,1.1036333369
 12/14  22:00:00,119.313449889,3.29530335062,0.0,58.3190502568,16.0824960704,26.8041601173,18.0353481981,16.9321642368,1.10318396135
 12/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103045258,0.0,1.103045258
 12/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304570552,0.0,1.10304570552
 12/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304536246,0.0,1.10304536246
 12/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320168758,0.0,1.10320168758
 12/15  07:00:00,151.776983568,3.29530335062,0.0,106.865080006,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/15  08:00:00,138.140894205,3.29530335062,0.0,81.1381983911,16.0824960704,32.6817896323,23.1276839709,20.9402596205,2.1874243504
 12/15  09:00:00,170.950937816,3.29530335062,0.0,48.9963937736,48.2474882111,70.4033123869,19.4395453166,17.2504336672,2.18911164941
 12/15  10:00:00,154.216720956,3.29530335062,0.0,40.6107483417,48.2474882111,62.0547409583,15.0621698384,12.8723604668,2.18980937157
 12/15  11:00:00,147.827742325,3.29530335062,0.0,36.1483631177,48.2474882111,60.1281475517,10.9162983127,8.72653004084,2.18976827189
 12/15  12:00:00,147.048487549,3.29530335062,0.0,33.4425149347,48.2474882111,62.0547409583,8.85755419899,5.58195755863,3.27559664036
 12/15  13:00:00,149.837863619,3.29530335062,0.0,36.7762395117,48.2474882111,61.5103924513,7.24735394587,3.96995861215,3.27739533372
 12/15  14:00:00,142.885618284,3.29530335062,0.0,27.6741511645,48.2474882111,63.6602354638,6.63501687858,3.35792607009,3.2770908085
 12/15  15:00:00,138.972455162,3.29530335062,0.0,27.2930759547,48.2474882111,60.1281475517,5.27922622805,3.08939374025,2.1898324878
 12/15  16:00:00,139.656354779,3.29530335062,0.0,27.9769755713,48.2474882111,60.1281475517,5.17183116216,2.98250636853,2.18932479363
 12/15  17:00:00,155.362075439,3.29530335062,0.0,28.4561394552,48.2474882111,63.0180376616,6.01917598057,2.74404254566,3.2751334349
 12/15  18:00:00,151.121148746,3.3355587078,0.0,32.652537724,37.5258241642,62.7947880557,4.10839670521,1.91991334639,2.18848335882
 12/15  19:00:00,122.283752852,3.29530335062,0.0,41.3536703364,26.8041601173,36.0181789539,5.40018044425,4.29624978247,1.10393066178
 12/15  20:00:00,121.186068045,3.29530335062,0.0,42.8247767375,26.8041601173,33.4493877451,6.18292751181,5.07930011118,1.10362740063
 12/15  21:00:00,113.007596657,3.29530335062,0.0,50.7288014206,16.0824960704,28.0885557216,4.67543257648,3.57179144376,1.10364113271
 12/15  22:00:00,114.841264869,3.29530335062,0.0,53.8468652362,16.0824960704,26.8041601173,3.47070061249,2.36745053506,1.10325007743
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304444015,0.0,1.10304444015
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304488984,0.0,1.10304488984
 12/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304474144,0.0,1.10304474144
 12/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304459129,0.0,1.10304459129
 12/16  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  07:00:00,139.961011661,3.29530335062,0.0,95.0491080989,5.36083202345,21.4433280938,1.10316445933,0.0,1.10316445933
 12/16  08:00:00,118.584828239,3.29530335062,0.0,78.4046755925,5.36083202345,26.5809105114,4.70858101455,3.60520255301,1.10337846154
 12/16  09:00:00,122.431255273,3.29530335062,0.0,61.0238069783,26.8041601173,31.2995447326,2.2277787092,1.1241837548,1.1035949544
 12/16  10:00:00,118.978215118,3.29530335062,0.0,55.3230745153,26.8041601173,33.5472370403,1.52065901125,0.416879263499,1.10377974775
 12/16  11:00:00,115.847489657,3.29530335062,0.0,53.1556457576,26.8041601173,32.583940337,1.10377594623,0.0,1.10377594623
 12/16  12:00:00,114.897967434,3.29530335062,0.0,49.9584312273,26.8041601173,34.8316326447,2.18807266586,0.0,2.18807266586
 12/16  13:00:00,111.52826038,3.29530335062,0.0,47.8731197776,26.8041601173,33.5472370403,1.10380048961,0.0,1.10380048961
 12/16  14:00:00,109.302990425,3.29530335062,0.0,48.2166410314,26.8041601173,30.9784458315,1.10380348474,0.0,1.10380348474
 12/16  15:00:00,95.3188731357,3.29530335062,0.0,62.6421783649,8.04124803518,21.3317032909,1.10361546947,0.0,1.10361546947
 12/16  16:00:00,97.0595688054,3.29530335062,0.0,65.667269639,8.04124803518,20.0473076865,1.10351149428,0.0,1.10351149428
 12/16  17:00:00,110.829510817,3.29530335062,0.0,66.779446083,8.04124803518,20.3684065876,1.10351620079,0.0,1.10351620079
 12/16  18:00:00,110.050990162,3.29530335062,0.0,71.2537412283,2.68041601173,18.0090894769,1.103162792,0.0,1.103162792
 12/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316299357,0.0,1.10316299357
 12/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313350752,0.0,1.10313350752
 12/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313234625,0.0,1.10313234625
 12/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301405874,0.0,1.10301405874
 12/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299358632,0.0,1.10299358632
 12/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299212196,0.0,1.10299212196
 12/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10281064345,0.0,1.10281064345
 12/17  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302554724,0.0,1.10302554724
 12/17  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299095368,0.0,1.10299095368
 12/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308956668,0.0,1.10308956668
 12/17  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309885471,0.0,1.10309885471
 12/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  17:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299342626,0.0,1.10299342626
 12/17  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  19:00:00,37.6261956727,0.571966071883,0.0,3.47887742466,2.68041601173,16.0824960704,1.10304571272,0.0,1.10304571272
 12/17  20:00:00,39.3253903132,0.762621429178,0.0,4.98741670783,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  21:00:00,41.5424133214,0.953276786472,0.0,7.01378435869,2.68041601173,16.0824960704,1.10299373375,0.0,1.10299373375
 12/17  22:00:00,41.0165412037,0.762621429178,0.0,6.67856759831,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  23:00:00,43.09329492,0.953276786472,0.0,8.56466595729,2.68041601173,16.0824960704,1.10299520724,0.0,1.10299520724
 12/17  24:00:00,42.1968747719,0.762621429178,0.0,7.85890116657,2.68041601173,16.0824960704,0.123651945795,0.103651945795,0.02
 12/18  01:00:00,49.3262627903,0.953276786472,0.0,9.43680180418,2.68041601173,21.4433280938,1.20728378848,0.104233481118,1.10305030737
 12/18  02:00:00,48.1080888003,0.762621429178,0.0,8.40928317146,2.68041601173,21.4433280938,0.359995670597,0.339995670597,0.02
 12/18  03:00:00,50.1979558686,0.953276786472,0.0,10.3084948824,2.68041601173,21.4433280938,1.34882991889,0.245779376821,1.10305054207
 12/18  04:00:00,48.9502247562,0.762621429178,0.0,9.25141912742,2.68041601173,21.4433280938,0.729593353624,0.709593353624,0.02
 12/18  05:00:00,51.0407844147,0.953276786472,0.0,11.1513234286,2.68041601173,21.4433280938,1.94525385078,0.842203090297,1.10305076049
 12/18  06:00:00,52.1745107245,0.762621429178,0.0,9.7952890839,5.36083202345,21.4433280938,1.13347922569,1.11347922569,0.02
 12/18  07:00:00,230.012407338,3.29530335062,0.0,185.100503776,5.36083202345,21.4433280938,1.17448049584,0.0712827944277,1.10319770141
 12/18  08:00:00,189.926817401,3.29530335062,0.0,132.924121587,16.0824960704,32.6817896323,42.6278667435,41.5240731112,1.1037936323
 12/18  09:00:00,191.216336316,3.29530335062,0.0,69.2617922735,48.2474882111,70.4033123869,31.2589927464,29.0695207469,2.18947199958
 12/18  10:00:00,161.730315293,3.29530335062,0.0,48.1243426794,48.2474882111,62.0547409583,20.0755627447,17.8856980927,2.18986465197
 12/18  11:00:00,154.204709093,3.31783231975,0.0,42.5028009167,48.2474882111,60.1281475517,11.2071775268,7.93265986796,3.27451765879
 12/18  12:00:00,148.904137308,3.45964123739,0.0,35.1338268074,48.2474882111,62.0547409583,2.45981899328,0.269513739077,2.1903052542
 12/18  13:00:00,148.969744447,3.57302359533,0.0,35.6304000948,48.2474882111,61.5103924513,4.36345382986,0.0,4.36345382986
 12/18  14:00:00,138.156923641,3.63876055595,0.0,22.6019993158,48.2474882111,63.6602354638,3.2773508117,0.0,3.2773508117
 12/18  15:00:00,127.496374768,3.47362886844,0.0,15.6386700425,48.2474882111,60.1281475517,2.18934895432,0.0,2.18934895432
 12/18  16:00:00,125.41927531,3.32047160329,0.0,13.71472785,48.2474882111,60.1281475517,2.18923312545,0.0,2.18923312545
 12/18  17:00:00,145.751371283,3.29530335062,0.0,18.8454352992,48.2474882111,63.0180376616,3.27556521051,0.0,3.27556521051
 12/18  18:00:00,143.682491022,3.29943104367,0.0,25.2500076642,37.5258241642,62.7947880557,1.10412209444,0.0,1.10412209444
 12/18  19:00:00,117.740150808,3.29530335062,0.0,36.8100682921,26.8041601173,36.0181789539,2.18798033103,0.0,2.18798033103
 12/18  20:00:00,118.298164019,3.29530335062,0.0,39.9368727123,26.8041601173,33.4493877451,1.10352025958,0.0,1.10352025958
 12/18  21:00:00,113.335743598,3.29530335062,0.0,51.0569483612,16.0824960704,28.0885557216,1.10369306835,0.0,1.10369306835
 12/18  22:00:00,115.738183208,3.29530335062,0.0,54.7437835756,16.0824960704,26.8041601173,1.10321984564,0.0,1.10321984564
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030485494,0.0,1.1030485494
 12/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304975691,0.0,1.10304975691
 12/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305019213,0.0,1.10305019213
 12/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320234951,0.0,1.10320234951
 12/19  07:00:00,148.59852611,3.29530335062,0.0,103.686622548,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  08:00:00,133.527052838,3.29530335062,0.0,76.524357024,16.0824960704,32.6817896323,22.7592057742,20.5718072631,2.18739851112
 12/19  09:00:00,155.211500285,3.29530335062,0.0,33.2569562425,48.2474882111,70.4033123869,19.0927692568,16.9033811254,2.18938813142
 12/19  10:00:00,138.484031288,3.29530335062,0.0,24.8780586742,48.2474882111,62.0547409583,17.364691836,15.1752332469,2.18945858917
 12/19  11:00:00,135.851291931,3.32814144684,0.0,24.1390746271,48.2474882111,60.1281475517,15.3327723547,13.1429627428,2.18980961191
 12/19  12:00:00,135.92323582,3.52358272118,0.0,22.0889838354,48.2474882111,62.0547409583,10.2763132318,7.00050150247,3.27581172933
 12/19  13:00:00,138.543994306,3.65119489543,0.0,25.1264786536,48.2474882111,61.5103924513,5.67100628454,2.39365953538,3.27734674916
 12/19  14:00:00,133.846956448,3.70866426216,0.0,18.2221284164,48.2474882111,63.6602354638,4.45796497744,0.0949319187267,4.36303305871
 12/19  15:00:00,125.16429385,3.49210038796,0.0,13.2881176054,48.2474882111,60.1281475517,2.18937876383,0.0,2.18937876383
 12/19  16:00:00,125.122870127,3.30993099804,0.0,13.4288632718,48.2474882111,60.1281475517,4.60619073556,2.41683810977,2.18935262578
 12/19  17:00:00,146.069910292,3.32579089815,0.0,19.1334867608,48.2474882111,63.0180376616,5.99246977994,3.80186032037,2.19060945957
 12/19  18:00:00,143.256629347,3.39127018259,0.0,24.7323068503,37.5258241642,62.7947880557,8.28304559852,6.09423265173,2.18881294679
 12/19  19:00:00,115.283961676,3.29530335062,0.0,34.3538791596,26.8041601173,36.0181789539,14.976367444,12.7885292899,2.18783815412
 12/19  20:00:00,116.648977089,3.29530335062,0.0,38.2876857821,26.8041601173,33.4493877451,15.0097513539,13.9061709278,1.10358042614
 12/19  21:00:00,109.124942682,3.29530335062,0.0,46.8461474452,16.0824960704,28.0885557216,16.5590456884,15.4553987313,1.10364695717
 12/19  22:00:00,112.621932352,3.29530335062,0.0,51.6275327195,16.0824960704,26.8041601173,17.2300921983,17.2100921983,0.02
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317703912,0.0,1.10317703912
 12/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304902053,0.0,1.10304902053
 12/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305012197,0.0,1.10305012197
 12/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305078275,0.0,1.10305078275
 12/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319268007,0.0,1.10319268007
 12/20  07:00:00,162.43271873,3.29530335062,0.0,117.520815168,5.36083202345,21.4433280938,0.122544757342,0.102544757342,0.02
 12/20  08:00:00,144.149013384,3.29530335062,0.0,87.1463175704,16.0824960704,32.6817896323,58.4926636137,57.3889104526,1.1037531611
 12/20  09:00:00,163.007451574,3.29530335062,0.0,41.0529075316,48.2474882111,70.4033123869,46.5294762868,43.2559958445,3.2734804423
 12/20  10:00:00,141.19941501,3.29530335062,0.0,27.5934423957,48.2474882111,62.0547409583,30.2630011796,28.0730676929,2.18993348669
 12/20  11:00:00,137.425210338,3.36935940823,0.0,25.6717750728,48.2474882111,60.1281475517,19.0649212612,16.874993777,2.18992748424
 12/20  12:00:00,135.440636949,3.60152124369,0.0,21.5284464416,48.2474882111,62.0547409583,7.09375438899,3.8180990393,3.27565534969
 12/20  13:00:00,137.351733032,3.66718834873,0.0,23.9182239271,48.2474882111,61.5103924513,4.06475230825,0.787263521995,3.27748878626
 12/20  14:00:00,132.449019909,3.76731009463,0.0,16.7655460455,48.2474882111,63.6602354638,3.27738413908,0.0,3.27738413908
 12/20  15:00:00,123.420763985,3.53913171439,0.0,11.4975564136,48.2474882111,60.1281475517,3.27431218422,0.0,3.27431218422
 12/20  16:00:00,122.713264568,3.33221638489,0.0,10.9969723259,48.2474882111,60.1281475517,2.18917367029,0.0,2.18917367029
 12/20  17:00:00,143.966354875,3.33946150403,0.0,17.0162607377,48.2474882111,63.0180376616,2.69855868725,0.508061619244,2.190497068
 12/20  18:00:00,141.163566772,3.40347028984,0.0,22.6270441682,37.5258241642,62.7947880557,6.10178755306,3.91304071285,2.18874684021
 12/20  19:00:00,112.259563009,3.29530335062,0.0,31.329480493,26.8041601173,36.0181789539,14.279672489,13.1757378638,1.10393462522
 12/20  20:00:00,114.749491762,3.29530335062,0.0,36.3882004549,26.8041601173,33.4493877451,18.965653782,17.8619666277,1.10368715433
 12/20  21:00:00,108.096041036,3.29530335062,0.0,45.8172457989,16.0824960704,28.0885557216,25.0346594791,22.8473562373,2.18730324173
 12/20  22:00:00,112.063725621,3.29530335062,0.0,51.069325989,16.0824960704,26.8041601173,26.845289549,26.825289549,0.02
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309658913,0.0,1.10309658913
 12/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304961683,0.0,1.10304961683
 12/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305063834,0.0,1.10305063834
 12/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305152076,0.0,1.10305152076
 12/21  06:00:00,44.4106557626,0.381310714589,0.0,2.41274483659,5.36083202345,21.4433280938,0.374187533486,0.354187533486,0.02
 12/21  07:00:00,170.212016319,3.29530335062,0.0,125.300112757,5.36083202345,21.4433280938,1.10325495321,0.0,1.10325495321
 12/21  08:00:00,149.216574931,3.29530335062,0.0,92.213879117,16.0824960704,32.6817896323,65.2536092407,64.1497775929,1.10383164777
 12/21  09:00:00,168.633310332,3.29530335062,0.0,46.6787662888,48.2474882111,70.4033123869,51.6868008205,49.4976395852,2.18916123539
 12/21  10:00:00,144.821556102,3.29530335062,0.0,31.2155834881,48.2474882111,62.0547409583,36.8531161368,33.5783204605,3.2747956763
 12/21  11:00:00,139.64281165,3.34089691543,0.0,27.9178388777,48.2474882111,60.1281475517,20.9406200267,18.750761604,2.18985842276
 12/21  12:00:00,137.841071303,3.54402230651,0.0,23.9863797328,48.2474882111,62.0547409583,10.9261158565,7.6498383614,3.27627749506
 12/21  13:00:00,138.758020458,3.52173417532,0.0,25.4699655261,48.2474882111,61.5103924513,7.8428393383,4.56513273346,3.27770660484
 12/21  14:00:00,133.79908138,3.34334636014,0.0,18.5395712512,48.2474882111,63.6602354638,8.33403703774,5.05672506622,3.27731197153
 12/21  15:00:00,127.409481169,3.29541405737,0.0,15.729991255,48.2474882111,60.1281475517,7.72381068091,5.53394563582,2.18986504508
 12/21  16:00:00,128.536463658,3.29530335062,0.0,16.8570844505,48.2474882111,60.1281475517,8.1283744018,4.99293190432,3.13544249748
 12/21  17:00:00,147.48692806,3.31929416112,0.0,20.5570012653,48.2474882111,63.0180376616,9.4195249483,7.09084299429,2.32868195401
 12/21  18:00:00,145.347004142,3.39149824953,0.0,26.8224535784,37.5258241642,62.7947880557,16.1364826471,13.9480346339,2.18844801321
 12/21  19:00:00,118.728121511,3.29530335062,0.0,37.7980389954,26.8041601173,36.0181789539,26.642774425,25.5389142561,1.10386016883
 12/21  20:00:00,119.409450716,3.29530335062,0.0,41.0481594093,26.8041601173,33.4493877451,26.9692406592,25.8656136371,1.10362702213
 12/21  21:00:00,111.258703765,3.29530335062,0.0,48.9799085286,16.0824960704,28.0885557216,26.4749802642,25.3714042465,1.10357601768
 12/21  22:00:00,114.158191228,3.29530335062,0.0,53.1637915956,16.0824960704,26.8041601173,25.976687064,24.8732219859,1.10346507802
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304927894,0.0,1.10304927894
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304956968,0.0,1.10304956968
 12/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305091074,0.0,1.10305091074
 12/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305206241,0.0,1.10305206241
 12/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  07:00:00,140.973380587,3.29530335062,0.0,96.0614770255,5.36083202345,21.4433280938,1.1032136327,0.0,1.1032136327
 12/22  08:00:00,130.176466355,3.29530335062,0.0,73.1737705407,16.0824960704,32.6817896323,10.6820770195,9.5783050579,1.10377196155
 12/22  09:00:00,164.266009305,3.29530335062,0.0,42.3114652619,48.2474882111,70.4033123869,5.97005015488,3.7809162497,2.18913390518
 12/22  10:00:00,147.665149482,3.29530335062,0.0,34.0591768681,48.2474882111,62.0547409583,3.76521936945,0.490566339777,3.27465302967
 12/22  11:00:00,141.212707744,3.29530335062,0.0,29.5333285362,48.2474882111,60.1281475517,2.18974412506,0.0,2.18974412506
 12/22  12:00:00,135.527909761,3.29530335062,0.0,21.9219371467,48.2474882111,62.0547409583,3.2761435927,0.0,3.2761435927
 12/22  13:00:00,143.541303867,3.29530335062,0.0,30.4796797594,48.2474882111,61.5103924513,3.27804280903,0.0,3.27804280903
 12/22  14:00:00,140.760168966,3.29530335062,0.0,25.5487018469,48.2474882111,63.6602354638,3.27698822973,0.0,3.27698822973
 12/22  15:00:00,136.275613552,3.29530335062,0.0,24.5962343441,48.2474882111,60.1281475517,2.18981271471,0.0,2.18981271471
 12/22  16:00:00,135.90515286,3.29530335062,0.0,24.2257736524,48.2474882111,60.1281475517,2.18935721004,0.0,2.18935721004
 12/22  17:00:00,150.83928055,3.29530335062,0.0,23.9333445658,48.2474882111,63.0180376616,3.27532247735,0.0,3.27532247735
 12/22  18:00:00,144.693861889,3.36121690077,0.0,26.1995926743,37.5258241642,62.7947880557,2.1884226916,0.0,2.1884226916
 12/22  19:00:00,114.259882294,3.29530335062,0.0,33.329799778,26.8041601173,36.0181789539,1.103849749,0.0,1.103849749
 12/22  20:00:00,112.609549218,3.29530335062,0.0,34.2482579108,26.8041601173,33.4493877451,1.10361921095,0.0,1.10361921095
 12/22  21:00:00,104.330365907,3.29530335062,0.0,42.0515706699,16.0824960704,28.0885557216,1.10374680664,0.0,1.10374680664
 12/22  22:00:00,108.204756701,3.29530335062,0.0,47.2103570683,16.0824960704,26.8041601173,1.10346074691,0.0,1.10346074691
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304735553,0.0,1.10304735553
 12/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030489784,0.0,1.1030489784
 12/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103050733,0.0,1.103050733
 12/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030522415,0.0,1.1030522415
 12/23  06:00:00,35.0759362344,0.190655357294,0.0,1.30992870086,2.68041601173,16.0824960704,0.141281349834,0.121281349834,0.02
 12/23  07:00:00,171.25991498,3.29530335062,0.0,126.348011418,5.36083202345,21.4433280938,1.10317593317,0.0,1.10317593317
 12/23  08:00:00,139.904668958,3.29530335062,0.0,99.7245163122,5.36083202345,26.5809105114,57.4528233214,56.3494705929,1.10335272851
 12/23  09:00:00,140.987082528,3.29530335062,0.0,79.5796342332,26.8041601173,31.2995447326,51.1557116855,50.0520663617,1.10364532388
 12/23  10:00:00,136.930267145,3.29530335062,0.0,73.275126543,26.8041601173,33.5472370403,47.5357413198,46.4319148242,1.10382649557
 12/23  11:00:00,130.535178434,3.29530335062,0.0,67.8433345348,26.8041601173,32.583940337,39.3060407306,38.2022025476,1.10383818304
 12/23  12:00:00,131.081679646,3.29530335062,0.0,66.1421434396,26.8041601173,34.8316326447,41.6843256612,39.4962267419,2.18809891926
 12/23  13:00:00,129.06175477,3.29530335062,0.0,65.4066141678,26.8041601173,33.5472370403,44.4975710815,43.3936814585,1.10388962299
 12/23  14:00:00,125.402087372,3.29530335062,0.0,64.315737978,26.8041601173,30.9784458315,45.3834077937,43.1958396207,2.18756817303
 12/23  15:00:00,112.440127461,3.29530335062,0.0,79.7634326901,8.04124803518,21.3317032909,45.6079437109,44.5042985845,1.10364512648
 12/23  16:00:00,111.657652223,3.29530335062,0.0,80.2653530569,8.04124803518,20.0473076865,45.9255901167,44.8220789549,1.10351116176
 12/23  17:00:00,127.08956957,3.29530335062,0.0,85.5068381688,8.04124803518,20.3684065876,48.8354177119,47.7318567816,1.10356093021
 12/23  18:00:00,131.571234474,3.29530335062,0.0,92.7739855408,2.68041601173,18.0090894769,50.3536295393,50.3336295393,0.02
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320601633,0.0,1.10320601633
 12/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314105921,0.0,1.10314105921
 12/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  22:00:00,39.8911921901,0.762621429178,0.0,5.55321858472,2.68041601173,16.0824960704,1.41004850619,0.306766879374,1.10328162682
 12/23  23:00:00,42.4133807915,0.953276786472,0.0,7.8847518288,2.68041601173,16.0824960704,0.205176689502,0.185176689502,0.02
 12/23  24:00:00,41.9666784132,0.762621429178,0.0,7.62870480783,2.68041601173,16.0824960704,1.70874026491,0.605631452874,1.10310881203
 12/24  01:00:00,44.5153728535,0.953276786472,0.0,9.98674389088,2.68041601173,16.0824960704,0.751364406891,0.731364406891,0.02
 12/24  02:00:00,43.4938162822,0.762621429178,0.0,9.15584267685,2.68041601173,16.0824960704,2.43129702861,1.32829742134,1.10299960727
 12/24  03:00:00,45.9913814149,0.953276786472,0.0,11.4627524522,2.68041601173,16.0824960704,1.58399924339,1.56399924339,0.02
 12/24  04:00:00,44.8117209441,0.762621429178,0.0,10.4737473387,2.68041601173,16.0824960704,3.01761384783,1.91461659177,1.10299725606
 12/24  05:00:00,47.3059573813,0.953276786472,0.0,12.7773284187,2.68041601173,16.0824960704,2.27754945963,2.25754945963,0.02
 12/24  06:00:00,55.0098571984,2.0984315241,0.0,19.3360734981,2.68041601173,16.0824960704,3.47248018918,2.3692616834,1.10321850578
 12/24  07:00:00,58.2601686688,2.27327444668,0.0,22.4115420459,2.68041601173,16.0824960704,2.97003776532,2.95003776532,0.02
 12/24  08:00:00,51.3564174397,2.55543076822,0.0,25.0949678286,2.68041601173,16.0824960704,4.14569146236,3.04263536029,1.10305610207
 12/24  09:00:00,46.5013785995,2.38752425771,0.0,25.3425021656,2.68041601173,16.0824960704,3.77883475215,3.75883475215,0.02
 12/24  10:00:00,45.4509218635,2.49830586271,0.0,24.1812638246,2.68041601173,16.0824960704,4.5323758927,3.42931563435,1.10306025835
 12/24  11:00:00,43.7671421578,2.21614954116,0.0,22.7796404404,2.68041601173,16.0824960704,3.79079244093,3.77079244093,0.02
 12/24  12:00:00,37.3952712788,1.69855718548,0.0,16.9253619171,2.68041601173,16.0824960704,4.42561878101,3.32245003329,1.10316874773
 12/24  13:00:00,39.8845912456,1.70202539152,0.0,19.4112136779,2.68041601173,16.0824960704,3.63049659308,3.61049659308,0.02
 12/24  14:00:00,40.3362688004,1.69855718548,0.0,19.8663594387,2.68041601173,16.0824960704,4.29037242599,3.18703329866,1.10333912733
 12/24  15:00:00,40.3250032619,1.81627520255,0.0,19.7373758831,2.68041601173,16.0824960704,3.39861163468,3.37861163468,0.02
 12/24  16:00:00,44.3864205801,2.51258708909,0.0,23.1024813148,2.68041601173,16.0824960704,4.14059546432,3.03752723797,1.10306822636
 12/24  17:00:00,60.0187027686,2.38752425771,0.0,28.9904930014,2.68041601173,16.0824960704,3.55024466013,3.53024466013,0.02
 12/24  18:00:00,68.8476115694,2.55543076822,0.0,32.7168286249,2.68041601173,16.0824960704,4.55648445446,3.45343996854,1.10304448592
 12/24  19:00:00,70.3084334617,2.38752425771,0.0,34.3455570278,2.68041601173,16.0824960704,4.10272896329,4.08272896329,0.02
 12/24  20:00:00,72.5423440228,2.55543076822,0.0,36.4115610784,2.68041601173,16.0824960704,4.97281089889,3.86975539225,1.10305550664
 12/24  21:00:00,74.2158966604,2.38752425771,0.0,38.2530202265,2.68041601173,16.0824960704,4.7553475062,4.7353475062,0.02
 12/24  22:00:00,77.1351793113,2.55543076822,0.0,41.0043963669,2.68041601173,16.0824960704,5.66469957203,4.56147833735,1.10322123468
 12/24  23:00:00,78.4000388873,2.38752425771,0.0,42.4371624534,2.68041601173,16.0824960704,5.5466230407,5.5266230407,0.02
 12/24  24:00:00,80.9272947646,2.55543076822,0.0,44.7965118202,2.68041601173,16.0824960704,6.24677470865,5.14372071866,1.10305399
 12/25  01:00:00,81.7223453738,2.38752425771,0.0,45.7594689399,2.68041601173,16.0824960704,6.19268273551,6.17268273551,0.02
 12/25  02:00:00,83.82300199,2.55543076822,0.0,47.6922190456,2.68041601173,16.0824960704,6.69794987394,5.59489047595,1.10305939798
 12/25  03:00:00,84.4099341698,2.38752425771,0.0,48.4470577358,2.68041601173,16.0824960704,6.72374765649,6.70374765649,0.02
 12/25  04:00:00,86.7047133157,2.55543076822,0.0,50.5739303713,2.68041601173,16.0824960704,6.08630613054,6.06630613054,0.02
 12/25  05:00:00,87.1573555851,2.38752425771,0.0,51.1944791512,2.68041601173,16.0824960704,8.35557433765,7.25252020575,1.1030541319
 12/25  06:00:00,89.1291755183,2.55543076822,0.0,52.9983925739,2.68041601173,16.0824960704,6.47463269885,6.45463269885,0.02
 12/25  07:00:00,88.5285066606,2.38752425771,0.0,52.5656302267,2.68041601173,16.0824960704,8.61611195464,7.51294383787,1.10316811678
 12/25  08:00:00,78.3479044149,2.55543076822,0.0,52.0864548039,2.68041601173,16.0824960704,6.55152926013,6.53152926013,0.02
 12/25  09:00:00,63.6050686754,2.38752425771,0.0,42.4461922415,2.68041601173,16.0824960704,8.67448288404,7.57142789525,1.1030549888
 12/25  10:00:00,56.9429393479,2.55543076822,0.0,35.6161564035,2.68041601173,16.0824960704,6.05034521286,6.03034521286,0.02
 12/25  11:00:00,55.3494101409,2.38752425771,0.0,34.190533707,2.68041601173,16.0824960704,7.51239754099,6.40933761002,1.10305993097
 12/25  12:00:00,60.1591765639,2.55543076822,0.0,38.8323936195,2.68041601173,16.0824960704,5.09856325491,5.07856325491,0.02
 12/25  13:00:00,61.3747246874,2.38752425771,0.0,40.2158482535,2.68041601173,16.0824960704,6.53065031593,5.42747827334,1.10317204258
 12/25  14:00:00,63.2025945766,2.55543076822,0.0,41.8758116321,2.68041601173,16.0824960704,5.6069126326,4.50357468891,1.10333794369
 12/25  15:00:00,62.4680753536,2.38752425771,0.0,41.3091989197,2.68041601173,16.0824960704,4.99222353674,4.97222353674,0.02
 12/25  16:00:00,60.6706323232,2.55543076822,0.0,39.3438493788,2.68041601173,16.0824960704,5.37665519762,4.27359489314,1.10306030448
 12/25  17:00:00,74.8940752396,2.38752425771,0.0,43.8658654724,2.68041601173,16.0824960704,4.97749117936,4.95749117936,0.02
 12/25  18:00:00,83.8720541477,2.55543076822,0.0,47.7412712033,2.68041601173,16.0824960704,5.79800319988,4.69494814895,1.10305505092
 12/25  19:00:00,85.3855914012,2.38752425771,0.0,49.4227149673,2.68041601173,16.0824960704,5.7074573997,5.6874573997,0.02
 12/25  20:00:00,87.3065459531,2.55543076822,0.0,51.1757630087,2.68041601173,16.0824960704,5.25341213478,5.23341213478,0.02
 12/25  21:00:00,88.121830608,2.38752425771,0.0,52.1589541741,2.68041601173,16.0824960704,7.37376074175,6.27070073903,1.10306000273
 12/25  22:00:00,89.8159300204,2.55543076822,0.0,53.685147076,2.68041601173,16.0824960704,5.71390636368,5.69390636368,0.02
 12/25  23:00:00,90.7118984429,2.38752425771,0.0,54.749022009,2.68041601173,16.0824960704,7.9642104474,6.86104723769,1.10316320971
 12/25  24:00:00,92.7760282103,2.55543076822,0.0,56.6452452659,2.68041601173,16.0824960704,6.24809479368,6.22809479368,0.02
 12/26  01:00:00,96.6417552335,2.38752425771,0.0,55.3180467761,2.68041601173,21.4433280938,8.53085242725,7.42774484797,1.10310757928
 12/26  02:00:00,97.8500116832,2.55543076822,0.0,56.3583967153,2.68041601173,21.4433280938,6.57753914625,6.55753914625,0.02
 12/26  03:00:00,97.9362525942,2.38752425771,0.0,56.6125441369,2.68041601173,21.4433280938,8.8738194118,7.77070816604,1.10311124576
 12/26  04:00:00,99.5242667934,2.55543076822,0.0,58.0326518255,2.68041601173,21.4433280938,6.86089641544,6.84089641544,0.02
 12/26  05:00:00,99.6049274374,2.38752425771,0.0,58.28121898,2.68041601173,21.4433280938,9.18554407132,8.08242229351,1.10312177781
 12/26  06:00:00,103.041561112,2.55543076822,0.0,58.8695301325,5.36083202345,21.4433280938,8.05907968186,6.95578961023,1.10329007164
 12/26  07:00:00,320.160998441,3.29530335062,0.0,275.249094879,5.36083202345,21.4433280938,1.61309339598,1.59309339598,0.02
 12/26  08:00:00,273.783595882,3.29530335062,0.0,214.313566735,16.0824960704,32.6817896323,102.156016111,101.052276858,1.1037392535
 12/26  09:00:00,266.642643861,3.29530335062,0.0,144.688099818,48.2474882111,70.4033123869,99.452824937,96.1793807816,3.27344415536
 12/26  10:00:00,241.82486082,3.29530335062,0.0,128.218888206,48.2474882111,62.0547409583,88.5885139241,86.398670296,2.18984362813
 12/26  11:00:00,225.073655918,3.29530335062,0.0,113.39427671,48.2474882111,60.1281475517,83.2323972033,81.0424910899,2.18990611344
 12/26  12:00:00,216.303094881,3.29530335062,0.0,102.697122267,48.2474882111,62.0547409583,80.2810791648,77.005473103,3.27560606182
 12/26  13:00:00,216.885954112,3.29530335062,0.0,103.824330005,48.2474882111,61.5103924513,77.0987407899,73.8214402605,3.27730052938
 12/26  14:00:00,205.433216089,3.29530335062,0.0,90.2217489693,48.2474882111,63.6602354638,77.1760343855,72.8128403657,4.36319401979
 12/26  15:00:00,196.824552196,3.29530335062,0.0,85.1451729885,48.2474882111,60.1281475517,74.1497672407,71.9602590706,2.18950817013
 12/26  16:00:00,190.160965102,3.29530335062,0.0,78.481585894,48.2474882111,60.1281475517,73.4578712574,71.2689322837,2.18893897379
 12/26  17:00:00,203.319757917,3.29530335062,0.0,78.8811552661,48.2474882111,63.0180376616,72.8472489244,70.6569815112,2.19026741314
 12/26  18:00:00,203.535787756,3.29530335062,0.0,85.1074320916,37.5258241642,62.7947880557,72.9910255176,70.801921029,2.18910448866
 12/26  19:00:00,177.716680862,3.29530335062,0.0,96.7865983466,26.8041601173,36.0181789539,73.8948639685,71.7067942078,2.1880697607
 12/26  20:00:00,178.14906548,3.29530335062,0.0,99.7877741726,26.8041601173,33.4493877451,73.0930070971,71.9894016144,1.10360548264
 12/26  21:00:00,171.965730152,3.29530335062,0.0,109.686934915,16.0824960704,28.0885557216,73.7471862089,72.6435150195,1.10367118937
 12/26  22:00:00,171.801228989,3.29530335062,0.0,110.806829356,16.0824960704,26.8041601173,72.7983316264,71.6951182659,1.10321336051
 12/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  24:00:00,43.7620136156,0.571966071883,0.0,4.25386334403,2.68041601173,21.4433280938,1.29856108802,0.195446556927,1.10311453109
 12/27  01:00:00,46.8436118705,0.762621429178,0.0,7.14480624169,2.68041601173,21.4433280938,0.68385798727,0.66385798727,0.02
 12/27  02:00:00,49.6268080139,0.953276786472,0.0,9.73734702783,2.68041601173,21.4433280938,2.18788972868,1.08477066663,1.10311906205
 12/27  03:00:00,48.7013678541,0.762621429178,0.0,9.0025622253,2.68041601173,21.4433280938,1.66180603268,1.64180603268,0.02
 12/27  04:00:00,52.5520877961,1.14046393773,0.0,12.4754396587,2.68041601173,21.4433280938,3.02793295758,1.92481863556,1.10311432202
 12/27  05:00:00,54.952786387,1.51137003422,0.0,14.5052321531,2.68041601173,21.4433280938,2.16138926234,2.14138926234,0.02
 12/27  06:00:00,60.0103534345,1.70202539152,0.0,16.6917278316,5.36083202345,21.4433280938,3.29931350322,2.19602624495,1.10328725826
 12/27  07:00:00,230.369536523,3.29530335062,0.0,185.457632961,5.36083202345,21.4433280938,1.21088902337,0.107738692007,1.10315033137
 12/27  08:00:00,196.722966364,3.29530335062,0.0,137.252937217,16.0824960704,32.6817896323,62.552378515,61.4486234802,1.10375503476
 12/27  09:00:00,213.713223586,3.29530335062,0.0,91.7586795436,48.2474882111,70.4033123869,59.9422532735,57.7526582738,2.18959499968
 12/27  10:00:00,193.049665815,3.29530335062,0.0,79.4436932004,48.2474882111,62.0547409583,61.2124374093,59.0227081525,2.18972925685
 12/27  11:00:00,185.873446194,3.29530335062,0.0,74.1940669867,48.2474882111,60.1281475517,63.5850584687,60.3104626109,3.27459585788
 12/27  12:00:00,183.2287885,3.29530335062,0.0,69.6228158857,48.2474882111,62.0547409583,61.8095305078,59.618448617,2.19108189082
 12/27  13:00:00,187.230599071,3.29530335062,0.0,74.1689749635,48.2474882111,61.5103924513,63.361130315,58.9975044237,4.36362589136
 12/27  14:00:00,175.117322303,3.29530335062,0.0,59.9058551838,48.2474882111,63.6602354638,58.8353723685,55.5576894078,3.27768296072
 12/27  15:00:00,161.760436761,3.29530335062,0.0,50.0810575534,48.2474882111,60.1281475517,52.2464330534,50.0568260073,2.18960704608
 12/27  16:00:00,156.774233398,3.29530335062,0.0,45.0948541908,48.2474882111,60.1281475517,49.6382439125,47.4492477985,2.18899611399
 12/27  17:00:00,174.678802893,3.29530335062,0.0,50.2402002422,48.2474882111,63.0180376616,53.1182651958,49.8430077571,3.27525743864
 12/27  18:00:00,176.982048869,3.29530335062,0.0,58.5536932046,37.5258241642,62.7947880557,51.5324753778,49.344077861,2.18839751681
 12/27  19:00:00,150.644937402,3.29530335062,0.0,69.714854886,26.8041601173,36.0181789539,49.4843037754,48.3803903604,1.10391341501
 12/27  20:00:00,149.764404449,3.29530335062,0.0,71.4031131417,26.8041601173,33.4493877451,47.1358972974,46.0322706721,1.10362662535
 12/27  21:00:00,144.667513899,3.29530335062,0.0,82.3887186624,16.0824960704,28.0885557216,45.9073396563,44.8036826921,1.10365696419
 12/27  22:00:00,145.752474498,3.29530335062,0.0,84.7580748657,16.0824960704,26.8041601173,45.9358659601,44.8325959907,1.10326996936
 12/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305799765,0.0,1.10305799765
 12/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304549714,0.0,1.10304549714
 12/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  03:00:00,43.1791899953,0.571966071883,0.0,3.67103972372,2.68041601173,21.4433280938,1.29401210623,0.190961872173,1.10305023405
 12/28  04:00:00,46.6754104465,0.953276786472,0.0,6.78594946035,2.68041601173,21.4433280938,0.178553980338,0.158553980338,0.02
 12/28  05:00:00,45.540740346,0.762621429178,0.0,5.84193471717,2.68041601173,21.4433280938,1.20560977279,0.102555822453,1.10305395034
 12/28  06:00:00,50.6943701,0.953276786472,0.0,8.12449310219,5.36083202345,21.4433280938,0.247206189794,0.227206189794,0.02
 12/28  07:00:00,196.461736679,3.29530335062,0.0,151.549833117,5.36083202345,21.4433280938,1.10321930264,0.0,1.10321930264
 12/28  08:00:00,173.448266745,3.29530335062,0.0,113.978237598,16.0824960704,32.6817896323,60.1284536389,59.0245609162,1.10389272272
 12/28  09:00:00,190.05524432,3.29530335062,0.0,68.1007002777,48.2474882111,70.4033123869,64.8091795572,62.6199107459,2.18926881133
 12/28  10:00:00,166.781552113,3.29530335062,0.0,53.1755794993,48.2474882111,62.0547409583,63.9450853021,60.6704067309,3.27467857119
 12/28  11:00:00,162.267768267,3.29530335062,0.0,50.5883890599,48.2474882111,60.1281475517,60.0394140908,57.8495898639,2.1898242269
 12/28  12:00:00,157.71906911,3.29530335062,0.0,44.1130964958,48.2474882111,62.0547409583,54.6420063434,51.365621916,3.27638442739
 12/28  13:00:00,168.725606692,3.29530335062,0.0,55.6639825849,48.2474882111,61.5103924513,55.6646175173,52.3866831084,3.27793440882
 12/28  14:00:00,164.672225997,3.29530335062,0.0,49.4607588776,48.2474882111,63.6602354638,59.3883662205,56.1108935928,3.2774726277
 12/28  15:00:00,157.292068516,3.29530335062,0.0,45.6126893084,48.2474882111,60.1281475517,56.1262305337,52.8517423665,3.27448816719
 12/28  16:00:00,159.260690703,3.29530335062,0.0,47.5813114952,48.2474882111,60.1281475517,55.6347377548,53.4455385892,2.18919916561
 12/28  17:00:00,173.68112457,3.29530335062,0.0,49.2425219198,48.2474882111,63.0180376616,60.4440057763,58.2536510298,2.19035474655
 12/28  18:00:00,173.978892644,3.29530335062,0.0,55.5505369793,37.5258241642,62.7947880557,66.0234032969,63.8345804128,2.18882288409
 12/28  19:00:00,148.674552528,3.29530335062,0.0,67.7444700125,26.8041601173,36.0181789539,72.4314471723,70.2435614676,2.18788570471
 12/28  20:00:00,148.383497144,3.29530335062,0.0,70.0222058367,26.8041601173,33.4493877451,71.2949293593,70.1913119731,1.10361738618
 12/28  21:00:00,145.089294061,3.29530335062,0.0,82.8104988238,16.0824960704,28.0885557216,73.2304705011,72.126769776,1.10370072508
 12/28  22:00:00,148.589167319,3.29530335062,0.0,87.5947676863,16.0824960704,26.8041601173,76.1552003911,75.052004818,1.10319557309
 12/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305360391,0.0,1.10305360391
 12/29  01:00:00,47.5593593944,0.953276786472,0.0,7.6698984083,2.68041601173,21.4433280938,1.34438340628,1.32438340628,0.02
 12/29  02:00:00,47.1682662865,0.762621429178,0.0,7.46946065764,2.68041601173,21.4433280938,2.51243648316,1.40932098774,1.10311549542
 12/29  03:00:00,51.200019633,0.953276786472,0.0,11.3105586469,2.68041601173,21.4433280938,2.94583489231,2.92583489231,0.02
 12/29  04:00:00,49.5484600335,0.762621429178,0.0,9.84965440464,2.68041601173,21.4433280938,3.76660452496,2.66348787771,1.10311664725
 12/29  05:00:00,53.9189837941,0.953276786472,0.0,14.029522808,2.68041601173,21.4433280938,4.34864159794,4.32864159794,0.02
 12/29  06:00:00,64.0235481037,2.19686890041,0.0,20.2100789919,5.36083202345,21.4433280938,4.66306521277,3.55985945344,1.10320575933
 12/29  07:00:00,225.419779233,3.29530335062,0.0,180.507875671,5.36083202345,21.4433280938,0.942271502846,0.922271502846,0.02
 12/29  08:00:00,193.335565669,3.29530335062,0.0,133.865536522,16.0824960704,32.6817896323,96.8707550678,94.6832475701,2.18750749766
 12/29  09:00:00,209.543877248,3.29530335062,0.0,87.589333205,48.2474882111,70.4033123869,91.1151347896,88.9257509587,2.18938383091
 12/29  10:00:00,178.257775137,3.29530335062,0.0,64.6518025225,48.2474882111,62.0547409583,81.660000623,79.4701104291,2.18989019398
 12/29  11:00:00,166.972627289,3.29530335062,0.0,55.2932480813,48.2474882111,60.1281475517,76.6012631841,74.4112965227,2.18996666141
 12/29  12:00:00,161.600600948,3.29530335062,0.0,47.9946283334,48.2474882111,62.0547409583,73.8400027194,70.5637397191,3.27626300033
 12/29  13:00:00,163.276441507,3.29530335062,0.0,50.2148173994,48.2474882111,61.5103924513,71.8751781503,67.511290596,4.36388755434
 12/29  14:00:00,155.048698655,3.29530335062,0.0,39.8372315353,48.2474882111,63.6602354638,66.9491019206,63.6715611736,3.27754074693
 12/29  15:00:00,147.925069945,3.29530335062,0.0,36.2456907374,48.2474882111,60.1281475517,65.819019271,63.6294919525,2.18952731852
 12/29  16:00:00,148.305252906,3.29530335062,0.0,36.6258736987,48.2474882111,60.1281475517,67.3469630875,65.1577583731,2.1892047144
 12/29  17:00:00,170.293004555,3.29530335062,0.0,45.8544019045,48.2474882111,63.0180376616,71.003701358,67.7281212927,3.27558006534
 12/29  18:00:00,175.053295252,3.2982873285,0.0,56.6219556091,37.5258241642,62.7947880557,78.347332056,76.1588111037,2.18852095225
 12/29  19:00:00,150.600993654,3.29530335062,0.0,69.6709111379,26.8041601173,36.0181789539,84.2649402606,83.1610388752,1.10390138542
 12/29  20:00:00,152.047630175,3.29530335062,0.0,73.6863388679,26.8041601173,33.4493877451,86.6312727543,85.5276543695,1.10361838483
 12/29  21:00:00,148.987146833,3.29530335062,0.0,86.7083515965,16.0824960704,28.0885557216,89.231449016,88.127798199,1.10365081696
 12/29  22:00:00,152.337934658,3.29530335062,0.0,91.3435350257,16.0824960704,26.8041601173,90.8464676658,89.7431996691,1.10326799666
 12/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309562128,0.0,1.10309562128
 12/29  24:00:00,43.9277519844,0.571966071883,0.0,4.4196017129,2.68041601173,21.4433280938,1.00248180527,0.982481805273,0.02
 12/30  01:00:00,42.6336113655,0.762621429178,0.0,8.29563776015,2.68041601173,16.0824960704,3.44544624003,2.34232344983,1.1031227902
 12/30  02:00:00,46.6044105086,0.953276786472,0.0,12.0757815459,2.68041601173,16.0824960704,3.57998481182,3.55998481182,0.02
 12/30  03:00:00,52.5024891259,1.71966976796,0.0,17.2074671817,2.68041601173,16.0824960704,5.30767007092,4.20455759803,1.10311247289
 12/30  04:00:00,62.5155520551,2.55889897426,0.0,26.3813009046,2.68041601173,16.0824960704,5.55363727923,5.53363727923,0.02
 12/30  05:00:00,63.2305858114,2.38405605168,0.0,27.2711775835,2.68041601173,16.0824960704,6.50314719386,5.40003196758,1.10311522628
 12/30  06:00:00,66.6444724583,2.55889897426,0.0,30.5102213078,2.68041601173,16.0824960704,6.45266183592,6.43266183592,0.02
 12/30  07:00:00,236.96371979,3.29530335062,0.0,192.051816228,5.36083202345,21.4433280938,1.94963824081,0.846414586743,1.10322365406
 12/30  08:00:00,192.683426615,3.29530335062,0.0,150.035940635,5.36083202345,26.5809105114,103.309268484,102.205869268,1.10339921629
 12/30  09:00:00,180.113582604,3.29530335062,0.0,118.706134309,26.8041601173,31.2995447326,97.8612053717,96.7575871728,1.10361819887
 12/30  10:00:00,158.211166519,3.29530335062,0.0,94.5560259165,26.8041601173,33.5472370403,85.9376698125,84.8336736102,1.10399620228
 12/30  11:00:00,149.779255018,3.29530335062,0.0,87.087411119,26.8041601173,32.583940337,78.8570378637,77.7532057085,1.10383215519
 12/30  12:00:00,153.976883703,3.29530335062,0.0,89.0373474961,26.8041601173,34.8316326447,76.2878737266,74.0997455907,2.18812813587
 12/30  13:00:00,149.121711917,3.29530335062,0.0,85.4665713142,26.8041601173,33.5472370403,72.450236623,71.3463175036,1.1039191194
 12/30  14:00:00,137.614500369,3.29530335062,0.0,76.5281509752,26.8041601173,30.9784458315,70.0491998044,67.8615430062,2.18765679815
 12/30  15:00:00,122.628432485,3.29530335062,0.0,89.951737714,8.04124803518,21.3317032909,67.7027840392,66.5992064748,1.10357756442
 12/30  16:00:00,129.364841313,3.29530335062,0.0,97.9725421471,8.04124803518,20.0473076865,67.7660855547,66.6626177207,1.10346783398
 12/30  17:00:00,144.107965311,3.29530335062,0.0,102.52523391,8.04124803518,20.3684065876,67.6758390454,66.5723202257,1.1035188197
 12/30  18:00:00,148.01419778,3.29530335062,0.0,109.216948846,2.68041601173,18.0090894769,69.6000548523,69.5800548523,0.02
 12/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032384534,0.0,1.1032384534
 12/30  20:00:00,38.4864801658,0.571966071883,0.0,4.33916191776,2.68041601173,16.0824960704,1.27124418093,0.16809410726,1.10315007367
 12/30  21:00:00,41.8688902052,0.762621429178,0.0,7.53091659978,2.68041601173,16.0824960704,0.781669206402,0.761669206402,0.02
 12/30  22:00:00,45.2847313539,0.953276786472,0.0,10.7561023913,2.68041601173,16.0824960704,2.83838870971,1.73503646966,1.10335224005
 12/30  23:00:00,48.302021565,1.23982056163,0.0,13.4868488271,2.68041601173,16.0824960704,2.60458431693,2.58458431693,0.02
 12/30  24:00:00,59.9842887598,2.55889897426,0.0,23.8500376093,2.68041601173,16.0824960704,4.76983681033,3.66672518118,1.10311162915
 12/31  01:00:00,61.526611952,2.38405605168,0.0,25.5672037241,2.68041601173,16.0824960704,3.96045653568,3.94045653568,0.02
 12/31  02:00:00,65.7321080757,2.55889897426,0.0,29.5978569252,2.68041601173,16.0824960704,6.14256660644,5.03956354445,1.10300306199
 12/31  03:00:00,66.8044092939,2.38405605168,0.0,30.845001066,2.68041601173,16.0824960704,4.99399405315,4.97399405315,0.02
 12/31  04:00:00,70.8869511396,2.55889897426,0.0,34.7526999891,2.68041601173,16.0824960704,7.37274779814,6.26968941742,1.10305838072
 12/31  05:00:00,71.8990161762,2.38405605168,0.0,35.9396079484,2.68041601173,16.0824960704,5.92239142129,5.90239142129,0.02
 12/31  06:00:00,76.4046288977,2.55889897426,0.0,40.2703777473,2.68041601173,16.0824960704,8.31611340535,7.21288041293,1.10323299242
 12/31  07:00:00,79.1408387346,2.38405605168,0.0,43.1814305067,2.68041601173,16.0824960704,6.83389828049,6.81389828049,0.02
 12/31  08:00:00,75.6717920137,2.55889897426,0.0,46.9395408632,2.68041601173,16.0824960704,9.62299754567,8.51993825765,1.10305928802
 12/31  09:00:00,60.0154611354,2.38405605168,0.0,38.8600529075,2.68041601173,16.0824960704,7.29480306241,7.27480306241,0.02
 12/31  10:00:00,54.5395534047,2.55889897426,0.0,33.2093022543,2.68041601173,16.0824960704,9.1703761466,8.06731641988,1.10305972672
 12/31  11:00:00,49.1487885709,2.38405605168,0.0,27.9933803431,2.68041601173,16.0824960704,6.46076925127,6.44076925127,0.02
 12/31  12:00:00,49.5104092365,2.55889897426,0.0,28.1801580861,2.68041601173,16.0824960704,7.79313727482,6.68996582424,1.10317145058
 12/31  13:00:00,44.1454040389,2.21268133513,0.0,23.1613705276,2.68041601173,16.0824960704,5.03587430949,5.01587430949,0.02
 12/31  14:00:00,39.8836991457,1.70202539152,0.0,19.410321578,2.68041601173,16.0824960704,5.90612097034,4.80277204133,1.10334892901
 12/31  15:00:00,36.6076854654,1.69855718548,0.0,16.1377761038,2.68041601173,16.0824960704,4.53104096934,3.42786841253,1.10317255681
 12/31  16:00:00,39.1782598897,1.87340010806,0.0,18.5335076055,2.68041601173,16.0824960704,3.28902321085,3.26902321085,0.02
 12/31  17:00:00,57.9514142569,2.55543076822,0.0,26.7552979791,2.68041601173,16.0824960704,4.16613943706,3.06308182247,1.10305761459
 12/31  18:00:00,69.3632037646,2.38752425771,0.0,33.4003273307,2.68041601173,16.0824960704,3.9320821325,3.9120821325,0.02
 12/31  19:00:00,73.4822778946,2.55543076822,0.0,37.3514949501,2.68041601173,16.0824960704,3.98422871049,3.96422871049,0.02
 12/31  20:00:00,75.2558662316,2.38752425771,0.0,39.2929897977,2.68041601173,16.0824960704,5.96396178101,4.86090817579,1.10305360522
 12/31  21:00:00,78.2235219579,2.55543076822,0.0,42.0927390135,2.68041601173,16.0824960704,4.8244298915,4.8044298915,0.02
 12/31  22:00:00,79.6619974623,2.38752425771,0.0,43.6991210284,2.68041601173,16.0824960704,6.97978740582,5.87656313856,1.10322426726
 12/31  23:00:00,82.0819512519,2.55543076822,0.0,45.9511683075,2.68041601173,16.0824960704,5.45984284585,5.43984284585,0.02
 12/31  24:00:00,82.9664984379,2.38752425771,0.0,47.003622004,2.68041601173,16.0824960704,7.6866132829,6.5835552234,1.1030580595
